ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/30/2019 00:00,2,0.000,ALERT,211.48,296.96,60.017,1556596804,"201051344000579","174011545737251",0.00,3.00,0,295.16,304.78,0.0,0.0,0.000,1295707.2,1295707.2,18409,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556596806,428698.00
04/30/2019 00:00,2,0.000,ALERT,211.25,295.46,60.017,1556596804,"201051344001025","174011545737251",0.00,2.00,0,293.36,304.18,0.0,0.0,0.000,1278131.4,1278131.4,26336,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556596808,428699.00
04/30/2019 00:00,2,0.000,ALERT,211.25,296.06,60.017,1556596804,"201051344001093","174011545737251",0.00,3.70,0,293.66,303.58,0.0,0.0,0.000,1261879.4,1261879.4,26382,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556596810,428700.00
04/30/2019 00:00,2,0.000,ALERT,211.48,296.66,60.028,1556596804,"201051344000458","174011545737251",0.00,4.00,0,294.56,304.78,0.0,0.0,0.000,1278732.9,1278732.9,18161,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556596812,428701.00
04/30/2019 00:00,2,0.000,ALERT,211.48,296.66,60.012,1556596804,"201051344000890","174011545737251",0.00,3.30,0,294.26,304.48,0.0,0.0,0.000,1276599.5,1276599.5,26294,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556596814,428702.00
04/30/2019 00:00,2,0.000,ALERT,211.48,296.96,60.001,1556596804,"201051344000988","174011545737251",0.00,3.00,0,292.16,303.88,0.0,0.0,0.000,985594.1,985594.1,18488,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556596815,428703.00
04/30/2019 00:00,2,0.000,ALERT,211.93,297.26,60.006,1556596804,"201051344000582","174011545737251",0.00,2.00,0,294.56,304.18,0.0,0.0,0.000,1255384.5,1255384.5,26268,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556596817,428704.00
04/30/2019 00:00,2,0.000,ALERT,211.48,297.57,60.001,1556596804,"201051344000868","174011545737251",0.00,3.00,0,294.86,304.78,0.0,0.0,0.000,1263980.1,1263980.1,50207,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556596819,428705.00
04/30/2019 00:00,2,0.000,ALERT,211.93,297.26,59.996,1556596804,"201051344000576","174011545737251",0.00,2.50,0,294.86,304.48,0.0,0.0,0.000,1282011.6,1282011.6,22253,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556596821,428706.00
04/30/2019 00:00,2,0.000,ALERT,211.48,296.66,60.028,1556596804,"201051344001158","174011545737251",0.00,2.00,0,293.96,303.58,0.0,0.0,0.000,1258721.2,1258721.2,18472,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556596823,428707.00
04/30/2019 00:00,2,0.000,ALERT,211.48,296.06,59.964,1556596804,"201051344000917","174011545737251",0.00,3.70,0,292.76,302.68,0.0,0.0,0.000,1271886.7,1271886.7,26188,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556596825,428708.00
04/30/2019 00:00,2,0.000,ALERT,211.70,296.06,59.996,1556596804,"201051344000417","174011545737251",0.00,2.50,0,293.36,302.98,0.0,0.0,0.000,1020190.3,1020190.3,26335,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556596827,428709.00
04/30/2019 00:00,2,0.000,ALERT,211.70,296.66,59.975,1556596804,"201051344000685","174011545737251",0.00,3.00,0,293.96,303.28,0.0,0.0,0.000,1278255.7,1278255.7,26355,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556596828,428710.00
04/30/2019 00:00,2,0.000,ALERT,211.70,295.76,60.001,1556596804,"201051344000651","174011545737251",0.00,1.50,0,293.06,302.68,0.0,0.0,0.000,1271172.3,1271172.3,26319,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556596830,428711.00
04/30/2019 00:00,2,0.000,ALERT,211.25,297.26,59.985,1556596804,"201051344000594","174011545737251",0.00,2.50,0,294.26,304.48,0.0,0.0,0.000,1283529.8,1283529.8,50201,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556596832,428712.00
04/30/2019 00:00,2,0.000,ALERT,211.48,296.66,59.996,1556596804,"201051344000469","174011545737251",0.00,2.00,0,293.66,303.88,0.0,0.0,0.000,1263591.0,1263591.0,18446,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556596834,428713.00
04/30/2019 00:00,2,0.000,ALERT,211.70,296.66,60.006,1556596804,"201051344000585","174011545737251",0.00,3.00,0,293.36,303.58,0.0,0.0,0.000,1284473.8,1284473.8,26378,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556596836,428714.00
04/30/2019 00:00,2,0.000,ALERT,211.93,296.66,59.964,1556596804,"201051344000853","174011545737251",0.00,2.50,0,294.26,304.18,0.0,0.0,0.000,1287000.1,1287000.1,18045,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556596837,428715.00
04/30/2019 00:00,2,0.000,ALERT,211.70,296.66,60.001,1556596804,"201051344001145","174011545737251",0.00,2.50,0,294.26,304.18,0.0,0.0,0.000,1286506.5,1286506.5,26296,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556596839,428716.00
04/30/2019 00:00,2,0.000,ALERT,211.48,296.66,59.996,1556596804,"201051344000438","174011545737251",0.00,2.00,0,293.96,303.88,0.0,0.0,0.000,1279527.1,1279527.1,26327,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556596841,428717.00
04/30/2019 00:00,2,0.000,ALERT,211.03,296.36,60.001,1556596804,"201051344001135","174011545737251",0.00,2.50,0,293.96,304.18,0.0,0.0,0.000,1266374.6,1266374.6,26275,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556596843,428718.00
04/30/2019 00:00,2,0.000,ALERT,211.25,296.66,59.996,1556596804,"201051344000983","174011545737251",0.00,3.00,0,294.56,304.48,0.0,0.0,0.000,1285017.4,1285017.4,18041,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556596845,428719.00
04/30/2019 00:00,2,0.000,ALERT,211.48,296.06,60.001,1556596804,"201051344001203","174011545737251",0.00,2.50,0,293.66,304.78,0.0,0.0,0.000,1274114.0,1274114.0,26334,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556596847,428720.00
04/30/2019 00:00,2,0.000,ALERT,211.48,296.96,59.964,1556596804,"201051344001230","174011545737251",0.00,2.50,0,294.26,303.88,0.0,0.0,0.000,1270292.4,1270292.4,26167,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556596848,428721.00
04/30/2019 00:00,2,0.000,ALERT,211.03,296.06,60.001,1556596804,"201051344000646","174011545737251",0.00,2.50,0,293.36,303.28,0.0,0.0,0.000,1263880.6,1263880.6,26308,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556596850,428722.00
04/30/2019 00:00,2,0.000,ALERT,211.93,296.36,59.996,1556596804,"201051344000867","174011545737251",0.00,3.70,0,293.96,304.48,0.0,0.0,0.000,1262177.5,1262177.5,50236,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556596852,428723.00
04/30/2019 00:00,2,0.000,ALERT,212.16,296.36,60.006,1556596804,"201051344000633","174011545737251",0.00,2.50,0,293.06,303.58,0.0,0.0,0.000,1259560.0,1259560.0,50334,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556596854,428724.00
04/30/2019 00:00,2,0.000,ALERT,211.03,296.36,59.996,1556596804,"201051344000955","174011545737251",0.00,2.50,0,293.96,303.28,0.0,0.0,0.000,1283978.6,1283978.6,26324,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556596856,428725.00
04/30/2019 00:00,2,0.000,ALERT,211.48,295.76,60.006,1556596804,"201051344000648","174011545737251",0.00,2.00,0,293.66,304.18,0.0,0.0,0.000,1274745.5,1274745.5,49785,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556596858,428726.00
04/30/2019 00:00,2,0.000,ALERT,211.93,296.36,60.012,1556596804,"201051344000645","174011545737251",0.00,3.30,0,294.26,303.88,0.0,0.0,0.000,1279672.1,1279672.1,49749,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556596860,428727.00
04/30/2019 00:00,2,0.000,ALERT,211.25,296.96,59.996,1556596804,"201051344000569","174011545737251",0.00,3.00,0,294.86,305.08,0.0,0.0,0.000,1295848.6,1295848.6,17956,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556596861,428728.00
04/30/2019 00:00,2,0.000,ALERT,211.70,296.06,59.990,1556596804,"179051228000119","174011545737251",0.00,4.50,0,293.36,303.58,0.0,0.0,0.000,82862.0,82862.0,18070,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556596863,428729.00
04/30/2019 00:15,2,0.000,ALERT,211.93,297.87,60.049,1556597704,"201051344000579","174011545737251",0.00,3.00,0,294.86,299.37,0.0,0.0,0.000,1295707.2,1295707.2,18411,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556597706,428730.00
04/30/2019 00:15,2,0.000,ALERT,211.70,295.76,60.017,1556597704,"201051344001025","174011545737251",0.00,2.00,0,293.66,298.47,0.0,0.0,0.000,1278131.4,1278131.4,26338,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556597708,428731.00
04/30/2019 00:15,2,0.000,ALERT,211.70,296.36,60.006,1556597704,"201051344001093","174011545737251",0.00,3.30,0,293.96,297.87,0.0,0.0,0.000,1261879.4,1261879.4,26384,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556597710,428732.00
04/30/2019 00:15,2,0.000,ALERT,211.70,297.26,60.043,1556597704,"201051344000458","174011545737251",0.00,4.00,0,294.56,299.37,0.0,0.0,0.000,1278732.9,1278732.9,18163,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556597712,428733.00
04/30/2019 00:15,2,0.000,ALERT,211.70,296.96,60.028,1556597704,"201051344000890","174011545737251",0.00,3.30,0,294.86,299.07,0.0,0.0,0.000,1276599.5,1276599.5,26296,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556597714,428734.00
04/30/2019 00:15,2,0.000,ALERT,211.70,296.96,60.028,1556597704,"201051344000988","174011545737251",0.00,3.00,0,292.16,298.47,0.0,0.0,0.000,985594.1,985594.1,18490,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556597715,428735.00
04/30/2019 00:15,2,0.000,ALERT,212.38,297.57,60.033,1556597704,"201051344000582","174011545737251",0.00,2.00,0,295.16,298.77,0.0,0.0,0.000,1255384.5,1255384.5,26270,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556597717,428736.00
04/30/2019 00:15,2,0.000,ALERT,211.70,297.57,60.022,1556597704,"201051344000868","174011545737251",0.00,3.00,0,295.16,299.37,0.0,0.0,0.000,1263980.1,1263980.1,50209,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556597719,428737.00
04/30/2019 00:15,2,0.000,ALERT,212.38,297.87,60.022,1556597704,"201051344000576","174011545737251",0.00,2.50,0,294.86,299.07,0.0,0.0,0.000,1282011.6,1282011.6,22255,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556597721,428738.00
04/30/2019 00:15,2,0.000,ALERT,211.93,297.26,60.033,1556597704,"201051344001158","174011545737251",0.00,2.00,0,293.96,298.47,0.0,0.0,0.000,1258721.2,1258721.2,18474,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556597723,428739.00
04/30/2019 00:15,2,0.000,ALERT,211.93,296.06,60.033,1556597704,"201051344000917","174011545737251",0.00,3.70,0,293.36,297.57,0.0,0.0,0.000,1271886.7,1271886.7,26190,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556597725,428740.00
04/30/2019 00:15,2,0.000,ALERT,211.93,296.06,60.017,1556597704,"201051344000417","174011545737251",0.00,3.00,0,293.66,297.57,0.0,0.0,0.000,1020190.3,1020190.3,26337,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556597726,428741.00
04/30/2019 00:15,2,0.000,ALERT,212.16,296.66,60.049,1556597704,"201051344000685","174011545737251",0.00,3.00,0,294.56,298.17,0.0,0.0,0.000,1278255.7,1278255.7,26357,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556597728,428742.00
04/30/2019 00:15,2,0.000,ALERT,211.93,295.76,60.038,1556597704,"201051344000651","174011545737251",0.00,2.00,0,293.96,297.57,0.0,0.0,0.000,1271172.3,1271172.3,26321,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556597730,428743.00
04/30/2019 00:15,2,0.000,ALERT,211.48,297.57,60.065,1556597704,"201051344000594","174011545737251",0.00,2.50,0,293.96,299.07,0.0,0.0,0.000,1283529.8,1283529.8,50203,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556597732,428744.00
04/30/2019 00:15,2,0.000,ALERT,211.93,297.26,60.038,1556597704,"201051344000469","174011545737251",0.00,2.00,0,293.36,298.47,0.0,0.0,0.000,1263591.0,1263591.0,18448,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556597734,428745.00
04/30/2019 00:15,2,0.000,ALERT,211.93,296.96,60.070,1556597704,"201051344000585","174011545737251",0.00,3.00,0,293.96,298.17,0.0,0.0,0.000,1284473.8,1284473.8,26380,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556597736,428746.00
04/30/2019 00:15,2,0.000,ALERT,212.38,296.96,60.033,1556597704,"201051344000853","174011545737251",0.00,2.50,0,294.56,298.77,0.0,0.0,0.000,1287000.1,1287000.1,18047,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556597738,428747.00
04/30/2019 00:15,2,0.000,ALERT,212.16,296.66,60.049,1556597704,"201051344001145","174011545737251",0.00,2.50,0,294.86,298.77,0.0,0.0,0.000,1286506.5,1286506.5,26298,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556597739,428748.00
04/30/2019 00:15,2,0.000,ALERT,211.93,296.36,60.043,1556597704,"201051344000438","174011545737251",0.00,2.00,0,294.56,298.17,0.0,0.0,0.000,1279527.1,1279527.1,26329,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556597741,428749.00
04/30/2019 00:15,2,0.000,ALERT,211.48,296.36,60.033,1556597704,"201051344001135","174011545737251",0.00,2.50,0,294.56,298.47,0.0,0.0,0.000,1266374.6,1266374.6,26277,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556597743,428750.00
04/30/2019 00:15,2,0.000,ALERT,211.93,297.26,60.006,1556597704,"201051344000983","174011545737251",0.00,3.00,0,294.86,299.07,0.0,0.0,0.000,1285017.4,1285017.4,18043,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556597745,428751.00
04/30/2019 00:15,2,0.000,ALERT,211.93,296.06,60.049,1556597704,"201051344001203","174011545737251",0.00,2.50,0,293.96,299.67,0.0,0.0,0.000,1274114.0,1274114.0,26336,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556597747,428752.00
04/30/2019 00:15,2,0.000,ALERT,211.70,296.96,60.059,1556597704,"201051344001230","174011545737251",0.00,3.00,0,294.56,298.17,0.0,0.0,0.000,1270292.4,1270292.4,26169,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556597749,428753.00
04/30/2019 00:15,2,0.000,ALERT,211.48,296.36,60.054,1556597704,"201051344000646","174011545737251",0.00,2.50,0,293.66,297.57,0.0,0.0,0.000,1263880.6,1263880.6,26310,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556597750,428754.00
04/30/2019 00:15,2,0.000,ALERT,212.16,296.66,60.081,1556597704,"201051344000867","174011545737251",0.00,3.30,0,293.66,299.07,0.0,0.0,0.000,1262177.5,1262177.5,50238,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556597752,428755.00
04/30/2019 00:15,2,0.000,ALERT,212.38,296.66,60.065,1556597704,"201051344000633","174011545737251",0.00,2.50,0,292.76,298.17,0.0,0.0,0.000,1259560.0,1259560.0,50336,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556597754,428756.00
04/30/2019 00:15,2,0.000,ALERT,211.48,296.36,60.049,1556597704,"201051344000955","174011545737251",0.00,3.00,0,294.26,297.87,0.0,0.0,0.000,1283978.6,1283978.6,26326,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556597756,428757.00
04/30/2019 00:15,2,0.000,ALERT,211.93,296.36,60.049,1556597704,"201051344000648","174011545737251",0.00,2.00,0,293.66,298.47,0.0,0.0,0.000,1274745.5,1274745.5,49787,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556597758,428758.00
04/30/2019 00:15,2,0.000,ALERT,212.16,296.96,60.017,1556597704,"201051344000645","174011545737251",0.00,3.30,0,294.26,298.47,0.0,0.0,0.000,1279672.1,1279672.1,49751,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556597759,428759.00
04/30/2019 00:15,2,0.000,ALERT,211.70,297.26,60.028,1556597704,"201051344000569","174011545737251",0.00,3.00,0,294.56,299.37,0.0,0.0,0.000,1295848.6,1295848.6,17958,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556597761,428760.00
04/30/2019 00:15,2,0.000,ALERT,212.38,296.96,60.038,1556597704,"179051228000119","174011545737251",0.00,4.50,0,293.06,298.17,0.0,0.0,0.000,82862.0,82862.0,18072,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556597763,428761.00
04/30/2019 00:30,2,0.000,ALERT,211.93,298.17,60.001,1556598604,"201051344000579","174011545737251",0.00,3.00,0,295.76,300.27,0.0,0.0,0.000,1295707.2,1295707.2,18413,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556598606,428762.00
04/30/2019 00:30,2,0.000,ALERT,211.70,296.06,60.006,1556598604,"201051344001025","174011545737251",0.00,2.00,0,293.96,299.07,0.0,0.0,0.000,1278131.4,1278131.4,26340,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556598608,428763.00
04/30/2019 00:30,2,0.000,ALERT,211.93,296.66,60.001,1556598604,"201051344001093","174011545737251",0.00,3.70,0,294.26,298.47,0.0,0.0,0.000,1261879.4,1261879.4,26386,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556598610,428764.00
04/30/2019 00:30,2,0.000,ALERT,211.93,297.57,60.001,1556598604,"201051344000458","174011545737251",0.00,3.70,0,295.16,300.27,0.0,0.0,0.000,1278732.9,1278732.9,18165,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556598612,428765.00
04/30/2019 00:30,2,0.000,ALERT,211.70,297.26,60.006,1556598604,"201051344000890","174011545737251",0.00,3.30,0,294.86,299.37,0.0,0.0,0.000,1276599.5,1276599.5,26298,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556598614,428766.00
04/30/2019 00:30,2,0.000,ALERT,211.93,297.57,60.001,1556598604,"201051344000988","174011545737251",0.00,3.00,0,292.46,299.07,0.0,0.0,0.000,985594.1,985594.1,18492,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556598615,428767.00
04/30/2019 00:30,2,0.000,ALERT,212.38,297.87,60.017,1556598604,"201051344000582","174011545737251",0.00,2.00,0,295.46,299.37,0.0,0.0,0.000,1255384.5,1255384.5,26272,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556598617,428768.00
04/30/2019 00:30,2,0.000,ALERT,212.16,298.47,60.012,1556598604,"201051344000868","174011545737251",0.00,3.00,0,295.46,299.97,0.0,0.0,0.000,1263980.1,1263980.1,50211,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556598619,428769.00
04/30/2019 00:30,2,0.000,ALERT,212.61,298.17,60.001,1556598604,"201051344000576","174011545737251",0.00,2.50,0,295.46,299.67,0.0,0.0,0.000,1282011.6,1282011.6,22257,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556598621,428770.00
04/30/2019 00:30,2,0.000,ALERT,212.16,297.57,60.012,1556598604,"201051344001158","174011545737251",0.00,2.00,0,294.86,299.07,0.0,0.0,0.000,1258721.2,1258721.2,18476,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556598623,428771.00
04/30/2019 00:30,2,0.000,ALERT,212.16,296.36,60.012,1556598604,"201051344000917","174011545737251",0.00,3.70,0,293.36,297.87,0.0,0.0,0.000,1271886.7,1271886.7,26192,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556598625,428772.00
04/30/2019 00:30,2,0.000,ALERT,212.16,296.36,60.012,1556598604,"201051344000417","174011545737251",0.00,2.50,0,293.96,297.87,0.0,0.0,0.000,1020190.3,1020190.3,26339,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556598627,428773.00
04/30/2019 00:30,2,0.000,ALERT,212.16,296.66,60.033,1556598604,"201051344000685","174011545737251",0.00,3.00,0,294.26,298.47,0.0,0.0,0.000,1278255.7,1278255.7,26359,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556598629,428774.00
04/30/2019 00:30,2,0.000,ALERT,211.93,296.06,60.012,1556598604,"201051344000651","174011545737251",0.00,2.00,0,293.66,297.87,0.0,0.0,0.000,1271172.3,1271172.3,26323,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556598630,428775.00
04/30/2019 00:30,2,0.000,ALERT,211.93,298.17,60.006,1556598604,"201051344000594","174011545737251",0.00,2.50,0,294.86,299.67,0.0,0.0,0.000,1283529.8,1283529.8,50205,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556598632,428776.00
04/30/2019 00:30,2,0.000,ALERT,212.16,297.87,60.006,1556598604,"201051344000469","174011545737251",0.00,2.00,0,293.96,299.07,0.0,0.0,0.000,1263591.0,1263591.0,18450,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556598634,428777.00
04/30/2019 00:30,2,0.000,ALERT,212.16,297.26,60.017,1556598604,"201051344000585","174011545737251",0.00,3.00,0,294.26,298.77,0.0,0.0,0.000,1284473.8,1284473.8,26382,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556598636,428778.00
04/30/2019 00:30,2,0.000,ALERT,212.61,297.26,60.022,1556598604,"201051344000853","174011545737251",0.00,2.50,0,295.16,299.37,0.0,0.0,0.000,1287000.1,1287000.1,18049,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556598638,428779.00
04/30/2019 00:30,2,0.000,ALERT,212.16,297.26,60.017,1556598604,"201051344001145","174011545737251",0.00,3.00,0,295.16,299.07,0.0,0.0,0.000,1286506.5,1286506.5,26300,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556598639,428780.00
04/30/2019 00:30,2,0.000,ALERT,212.16,296.96,60.017,1556598604,"201051344000438","174011545737251",0.00,2.50,0,294.56,298.77,0.0,0.0,0.000,1279527.1,1279527.1,26331,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556598641,428781.00
04/30/2019 00:30,2,0.000,ALERT,211.70,296.96,60.017,1556598604,"201051344001135","174011545737251",0.00,2.50,0,294.86,299.07,0.0,0.0,0.000,1266374.6,1266374.6,26279,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556598643,428782.00
04/30/2019 00:30,2,0.000,ALERT,212.16,297.87,60.017,1556598604,"201051344000983","174011545737251",0.00,3.00,0,295.46,299.67,0.0,0.0,0.000,1285017.4,1285017.4,18045,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556598645,428783.00
04/30/2019 00:30,2,0.000,ALERT,211.93,296.66,60.028,1556598604,"201051344001203","174011545737251",0.00,2.50,0,294.26,300.27,0.0,0.0,0.000,1274114.0,1274114.0,26338,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556598647,428784.00
04/30/2019 00:30,2,0.000,ALERT,211.93,297.26,60.059,1556598604,"201051344001230","174011545737251",0.00,3.00,0,294.86,298.77,0.0,0.0,0.000,1270292.4,1270292.4,26171,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556598648,428785.00
04/30/2019 00:30,2,0.000,ALERT,211.70,296.96,60.012,1556598604,"201051344000646","174011545737251",0.00,2.50,0,293.96,298.17,0.0,0.0,0.000,1263880.6,1263880.6,26312,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556598650,428786.00
04/30/2019 00:30,2,0.000,ALERT,212.38,297.26,60.028,1556598604,"201051344000867","174011545737251",0.00,3.30,0,294.26,299.67,0.0,0.0,0.000,1262177.5,1262177.5,50240,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556598652,428787.00
04/30/2019 00:30,2,0.000,ALERT,212.83,297.26,59.985,1556598604,"201051344000633","174011545737251",0.00,2.50,0,293.36,298.77,0.0,0.0,0.000,1259560.0,1259560.0,50338,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556598654,428788.00
04/30/2019 00:30,2,0.000,ALERT,211.48,296.96,60.006,1556598604,"201051344000955","174011545737251",0.00,3.00,0,294.56,298.47,0.0,0.0,0.000,1283978.6,1283978.6,26328,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556598656,428789.00
04/30/2019 00:30,2,0.000,ALERT,212.16,296.66,60.012,1556598604,"201051344000648","174011545737251",0.00,2.00,0,293.96,299.37,0.0,0.0,0.000,1274745.5,1274745.5,49789,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556598658,428790.00
04/30/2019 00:30,2,0.000,ALERT,212.61,297.26,59.985,1556598604,"201051344000645","174011545737251",0.00,3.30,0,295.16,299.37,0.0,0.0,0.000,1279672.1,1279672.1,49753,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556598659,428791.00
04/30/2019 00:30,2,0.000,ALERT,212.16,298.17,60.012,1556598604,"201051344000569","174011545737251",0.00,3.00,0,295.46,300.27,0.0,0.0,0.000,1295848.6,1295848.6,17960,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556598661,428792.00
04/30/2019 00:30,2,0.000,ALERT,212.38,296.96,59.959,1556598604,"179051228000119","174011545737251",0.00,4.50,0,293.36,298.77,0.0,0.0,0.000,82862.0,82862.0,18074,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556598663,428793.00
04/30/2019 00:45,2,0.000,ALERT,212.16,299.07,60.012,1556599504,"201051344000579","174011545737251",0.00,3.00,0,296.06,300.57,0.0,0.0,0.000,1295707.2,1295707.2,18415,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556599506,428794.00
04/30/2019 00:45,2,0.000,ALERT,211.70,296.66,60.054,1556599504,"201051344001025","174011545737251",0.00,2.00,0,294.56,299.07,0.0,0.0,0.000,1278131.4,1278131.4,26342,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556599508,428795.00
04/30/2019 00:45,2,0.000,ALERT,211.93,297.26,60.017,1556599504,"201051344001093","174011545737251",0.00,3.70,0,294.86,298.17,0.0,0.0,0.000,1261879.4,1261879.4,26388,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556599510,428796.00
04/30/2019 00:45,2,0.000,ALERT,211.93,298.17,59.985,1556599504,"201051344000458","174011545737251",0.00,4.00,0,295.46,300.57,0.0,0.0,0.000,1278732.9,1278732.9,18167,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556599512,428797.00
04/30/2019 00:45,2,0.000,ALERT,211.93,297.87,60.017,1556599504,"201051344000890","174011545737251",0.00,3.30,0,295.46,299.67,0.0,0.0,0.000,1276599.5,1276599.5,26300,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556599513,428798.00
04/30/2019 00:45,2,0.000,ALERT,211.93,297.87,60.012,1556599504,"201051344000988","174011545737251",0.00,3.00,0,293.06,299.67,0.0,0.0,0.000,985594.1,985594.1,18494,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556599515,428799.00
04/30/2019 00:45,2,0.000,ALERT,212.38,298.17,60.022,1556599504,"201051344000582","174011545737251",0.00,2.00,0,295.76,299.07,0.0,0.0,0.000,1255384.5,1255384.5,26274,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556599517,428800.00
04/30/2019 00:45,2,0.000,ALERT,212.16,299.07,60.022,1556599504,"201051344000868","174011545737251",0.00,3.00,0,296.06,300.57,0.0,0.0,0.000,1263980.1,1263980.1,50213,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556599519,428801.00
04/30/2019 00:45,2,0.000,ALERT,212.61,298.77,60.028,1556599504,"201051344000576","174011545737251",0.00,2.50,0,295.76,300.27,0.0,0.0,0.000,1282011.6,1282011.6,22259,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556599521,428802.00
04/30/2019 00:45,2,0.000,ALERT,212.16,297.87,60.033,1556599504,"201051344001158","174011545737251",0.00,2.00,0,295.16,299.67,0.0,0.0,0.000,1258721.2,1258721.2,18478,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556599523,428803.00
04/30/2019 00:45,2,0.000,ALERT,212.16,296.96,60.022,1556599504,"201051344000917","174011545737251",0.00,3.70,0,293.66,297.87,0.0,0.0,0.000,1271886.7,1271886.7,26194,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556599525,428804.00
04/30/2019 00:45,2,0.000,ALERT,212.16,296.66,60.028,1556599504,"201051344000417","174011545737251",0.00,3.00,0,294.26,297.87,0.0,0.0,0.000,1020190.3,1020190.3,26341,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556599526,428805.00
04/30/2019 00:45,2,0.000,ALERT,212.38,297.26,60.028,1556599504,"201051344000685","174011545737251",0.00,3.00,0,294.86,298.47,0.0,0.0,0.000,1278255.7,1278255.7,26361,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556599528,428806.00
04/30/2019 00:45,2,0.000,ALERT,212.16,296.36,60.028,1556599504,"201051344000651","174011545737251",0.00,2.00,0,294.56,297.87,0.0,0.0,0.000,1271172.3,1271172.3,26325,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556599530,428807.00
04/30/2019 00:45,2,0.000,ALERT,211.93,298.47,60.017,1556599504,"201051344000594","174011545737251",0.00,2.50,0,295.16,300.27,0.0,0.0,0.000,1283529.8,1283529.8,50207,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556599532,428808.00
04/30/2019 00:45,2,0.000,ALERT,212.38,297.87,60.033,1556599504,"201051344000469","174011545737251",0.00,2.00,0,294.56,299.67,0.0,0.0,0.000,1263591.0,1263591.0,18452,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556599534,428809.00
04/30/2019 00:45,2,0.000,ALERT,212.16,297.26,60.043,1556599504,"201051344000585","174011545737251",0.00,3.00,0,294.56,298.47,0.0,0.0,0.000,1284473.8,1284473.8,26384,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556599536,428810.00
04/30/2019 00:45,2,0.000,ALERT,212.61,297.87,60.022,1556599504,"201051344000853","174011545737251",0.00,2.50,0,295.46,299.97,0.0,0.0,0.000,1287000.1,1287000.1,18051,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556599537,428811.00
04/30/2019 00:45,2,0.000,ALERT,212.16,297.26,60.054,1556599504,"201051344001145","174011545737251",0.00,2.50,0,295.46,299.37,0.0,0.0,0.000,1286506.5,1286506.5,26302,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556599539,428812.00
04/30/2019 00:45,2,0.000,ALERT,212.16,296.96,60.028,1556599504,"201051344000438","174011545737251",0.00,2.50,0,295.16,298.77,0.0,0.0,0.000,1279527.1,1279527.1,26333,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556599541,428813.00
04/30/2019 00:45,2,0.000,ALERT,211.70,296.96,60.028,1556599504,"201051344001135","174011545737251",0.00,2.50,0,295.16,299.07,0.0,0.0,0.000,1266374.6,1266374.6,26281,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556599543,428814.00
04/30/2019 00:45,2,0.000,ALERT,212.16,298.17,60.033,1556599504,"201051344000983","174011545737251",0.00,3.00,0,295.76,300.27,0.0,0.0,0.000,1285017.4,1285017.4,18047,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556599545,428815.00
04/30/2019 00:45,2,0.000,ALERT,211.93,296.66,60.017,1556599504,"201051344001203","174011545737251",0.00,2.50,0,294.86,300.27,0.0,0.0,0.000,1274114.0,1274114.0,26340,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556599546,428816.00
04/30/2019 00:45,2,0.000,ALERT,211.93,297.26,60.022,1556599504,"201051344001230","174011545737251",0.00,3.00,0,295.16,298.77,0.0,0.0,0.000,1270292.4,1270292.4,26173,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556599548,428817.00
04/30/2019 00:45,2,0.000,ALERT,211.70,296.96,60.017,1556599504,"201051344000646","174011545737251",0.00,2.50,0,294.26,298.17,0.0,0.0,0.000,1263880.6,1263880.6,26314,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556599550,428818.00
04/30/2019 00:45,2,0.000,ALERT,212.38,297.57,60.022,1556599504,"201051344000867","174011545737251",0.00,3.70,0,294.56,300.27,0.0,0.0,0.000,1262177.5,1262177.5,50242,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556599552,428819.00
04/30/2019 00:45,2,0.000,ALERT,212.61,297.57,60.038,1556599504,"201051344000633","174011545737251",0.00,2.50,0,293.66,299.37,0.0,0.0,0.000,1259560.0,1259560.0,50340,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556599554,428820.00
04/30/2019 00:45,2,0.000,ALERT,211.70,297.26,60.033,1556599504,"201051344000955","174011545737251",0.00,3.00,0,294.86,298.47,0.0,0.0,0.000,1283978.6,1283978.6,26330,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556599556,428821.00
04/30/2019 00:45,2,0.000,ALERT,212.16,296.96,60.028,1556599504,"201051344000648","174011545737251",0.00,2.00,0,294.86,299.97,0.0,0.0,0.000,1274745.5,1274745.5,49791,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556599557,428822.00
04/30/2019 00:45,2,0.000,ALERT,212.61,297.87,60.022,1556599504,"201051344000645","174011545737251",0.00,3.30,0,295.16,299.67,0.0,0.0,0.000,1279672.1,1279672.1,49755,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556599559,428823.00
04/30/2019 00:45,2,0.000,ALERT,212.16,298.47,60.070,1556599504,"201051344000569","174011545737251",0.00,3.00,0,296.06,300.87,0.0,0.0,0.000,1295848.6,1295848.6,17962,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556599561,428824.00
04/30/2019 00:45,2,0.000,ALERT,212.38,297.57,60.038,1556599504,"179051228000119","174011545737251",0.00,4.50,0,293.66,299.37,0.0,0.0,0.000,82862.0,82862.0,18076,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556599563,428825.00
04/30/2019 01:00,2,0.000,ALERT,212.16,299.37,60.038,1556600404,"201051344000579","174011545737251",0.00,3.00,0,296.66,300.87,0.0,0.0,0.000,1295707.2,1295707.2,18417,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556600406,428826.00
04/30/2019 01:00,2,0.000,ALERT,211.70,296.36,60.038,1556600404,"201051344001025","174011545737251",0.00,2.00,0,294.86,299.37,0.0,0.0,0.000,1278131.4,1278131.4,26344,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556600408,428827.00
04/30/2019 01:00,2,0.000,ALERT,211.93,296.96,60.033,1556600404,"201051344001093","174011545737251",0.00,3.70,0,295.16,298.47,0.0,0.0,0.000,1261879.4,1261879.4,26390,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556600410,428828.00
04/30/2019 01:00,2,0.000,ALERT,212.16,298.77,59.996,1556600404,"201051344000458","174011545737251",0.00,4.00,0,296.06,300.87,0.0,0.0,0.000,1278732.9,1278732.9,18169,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556600411,428829.00
04/30/2019 01:00,2,0.000,ALERT,211.70,297.57,60.049,1556600404,"201051344000890","174011545737251",0.00,3.30,0,295.76,299.97,0.0,0.0,0.000,1276599.5,1276599.5,26302,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556600413,428830.00
04/30/2019 01:00,2,0.000,ALERT,212.16,298.77,60.017,1556600404,"201051344000988","174011545737251",0.00,3.00,0,293.66,299.67,0.0,0.0,0.000,985594.1,985594.1,18496,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556600415,428831.00
04/30/2019 01:00,2,0.000,ALERT,212.38,297.87,60.028,1556600404,"201051344000582","174011545737251",0.00,2.00,0,296.06,299.37,0.0,0.0,0.000,1255384.5,1255384.5,26276,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556600417,428832.00
04/30/2019 01:00,2,0.000,ALERT,212.38,299.67,60.065,1556600404,"201051344000868","174011545737251",0.00,3.00,0,296.66,300.87,0.0,0.0,0.000,1263980.1,1263980.1,50215,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556600419,428833.00
04/30/2019 01:00,2,0.000,ALERT,212.83,299.37,60.022,1556600404,"201051344000576","174011545737251",0.00,2.50,0,296.36,300.27,0.0,0.0,0.000,1282011.6,1282011.6,22261,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556600421,428834.00
04/30/2019 01:00,2,0.000,ALERT,212.38,298.77,60.028,1556600404,"201051344001158","174011545737251",0.00,2.00,0,295.76,299.67,0.0,0.0,0.000,1258721.2,1258721.2,18480,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556600423,428835.00
04/30/2019 01:00,2,0.000,ALERT,212.16,296.36,59.985,1556600404,"201051344000917","174011545737251",0.00,3.70,0,294.26,298.17,0.0,0.0,0.000,1271886.7,1271886.7,26196,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556600424,428836.00
04/30/2019 01:00,2,0.000,ALERT,212.16,296.36,60.012,1556600404,"201051344000417","174011545737251",0.00,3.00,0,294.86,298.17,0.0,0.0,0.000,1020190.3,1020190.3,26343,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556600426,428837.00
04/30/2019 01:00,2,0.000,ALERT,212.38,296.96,59.980,1556600404,"201051344000685","174011545737251",0.00,3.00,0,295.16,298.77,0.0,0.0,0.000,1278255.7,1278255.7,26363,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556600428,428838.00
04/30/2019 01:00,2,0.000,ALERT,212.16,296.06,60.022,1556600404,"201051344000651","174011545737251",0.00,2.00,0,294.56,298.17,0.0,0.0,0.000,1271172.3,1271172.3,26327,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556600430,428839.00
04/30/2019 01:00,2,0.000,ALERT,211.93,299.07,60.022,1556600404,"201051344000594","174011545737251",0.00,2.50,0,295.46,300.27,0.0,0.0,0.000,1283529.8,1283529.8,50209,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556600432,428840.00
04/30/2019 01:00,2,0.000,ALERT,212.38,298.77,60.022,1556600404,"201051344000469","174011545737251",0.00,2.00,0,294.86,299.67,0.0,0.0,0.000,1263591.0,1263591.0,18454,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556600434,428841.00
04/30/2019 01:00,2,0.000,ALERT,212.16,297.26,60.017,1556600404,"201051344000585","174011545737251",0.00,3.30,0,294.86,298.77,0.0,0.0,0.000,1284473.8,1284473.8,26386,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556600435,428842.00
