ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/30/2019 01:00,2,0.000,ALERT,213.06,298.47,59.996,1556600404,"201051344000853","174011545737251",0.00,2.50,0,295.76,300.27,0.0,0.0,0.000,1287000.1,1287000.1,18053,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556600437,428843.00
04/30/2019 01:00,2,0.000,ALERT,212.38,297.26,60.028,1556600404,"201051344001145","174011545737251",0.00,3.00,0,295.46,299.37,0.0,0.0,0.000,1286506.5,1286506.5,26304,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556600439,428844.00
04/30/2019 01:00,2,0.000,ALERT,212.16,296.96,60.022,1556600404,"201051344000438","174011545737251",0.00,2.50,0,295.46,299.07,0.0,0.0,0.000,1279527.1,1279527.1,26335,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556600441,428845.00
04/30/2019 01:00,2,0.000,ALERT,211.70,296.66,60.038,1556600404,"201051344001135","174011545737251",0.00,2.50,0,295.46,299.37,0.0,0.0,0.000,1266374.6,1266374.6,26283,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556600443,428846.00
04/30/2019 01:00,2,0.000,ALERT,212.38,298.77,60.022,1556600404,"201051344000983","174011545737251",0.00,3.00,0,296.06,300.57,0.0,0.0,0.000,1285017.4,1285017.4,18049,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556600445,428847.00
04/30/2019 01:00,2,0.000,ALERT,212.16,296.36,60.028,1556600404,"201051344001203","174011545737251",0.00,2.50,0,294.86,300.27,0.0,0.0,0.000,1274114.0,1274114.0,26342,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556600446,428848.00
04/30/2019 01:00,2,0.000,ALERT,211.93,296.96,60.038,1556600404,"201051344001230","174011545737251",0.00,3.00,0,295.46,299.07,0.0,0.0,0.000,1270292.4,1270292.4,26175,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556600448,428849.00
04/30/2019 01:00,2,0.000,ALERT,211.70,296.36,60.022,1556600404,"201051344000646","174011545737251",0.00,2.50,0,294.56,298.47,0.0,0.0,0.000,1263880.6,1263880.6,26316,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556600450,428850.00
04/30/2019 01:00,2,0.000,ALERT,212.61,297.87,60.022,1556600404,"201051344000867","174011545737251",0.00,3.30,0,295.16,300.57,0.0,0.0,0.000,1262177.5,1262177.5,50244,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556600452,428851.00
04/30/2019 01:00,2,0.000,ALERT,212.83,297.87,60.028,1556600404,"201051344000633","174011545737251",0.00,2.50,0,293.96,299.67,0.0,0.0,0.000,1259560.0,1259560.0,50342,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556600454,428852.00
04/30/2019 01:00,2,0.000,ALERT,211.48,296.66,60.033,1556600404,"201051344000955","174011545737251",0.00,3.00,0,295.16,298.77,0.0,0.0,0.000,1283978.6,1283978.6,26332,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556600456,428853.00
04/30/2019 01:00,2,0.000,ALERT,212.38,297.87,60.038,1556600404,"201051344000648","174011545737251",0.00,2.00,0,295.16,300.27,0.0,0.0,0.000,1274745.5,1274745.5,49793,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556600458,428854.00
04/30/2019 01:00,2,0.000,ALERT,212.61,298.47,59.996,1556600404,"201051344000645","174011545737251",0.00,3.30,0,295.76,299.97,0.0,0.0,0.000,1279672.1,1279672.1,49757,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556600459,428855.00
04/30/2019 01:00,2,0.000,ALERT,212.38,299.07,60.017,1556600404,"201051344000569","174011545737251",0.00,3.00,0,296.66,300.87,0.0,0.0,0.000,1295848.6,1295848.6,17964,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556600461,428856.00
04/30/2019 01:00,2,0.000,ALERT,212.83,298.17,60.028,1556600404,"179051228000119","174011545737251",0.00,4.50,0,294.26,299.67,0.0,0.0,0.000,82862.0,82862.0,18078,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556600463,428857.00
04/30/2019 01:15,2,0.000,ALERT,212.16,298.17,60.033,1556601304,"201051344000579","174011545737251",0.00,3.00,0,296.96,301.17,0.0,0.0,0.000,1295707.2,1295707.2,18419,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556601306,428858.00
04/30/2019 01:15,2,0.000,ALERT,212.16,296.36,60.028,1556601304,"201051344001025","174011545737251",0.00,2.00,0,294.56,299.37,0.0,0.0,0.000,1278131.4,1278131.4,26346,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556601308,428859.00
04/30/2019 01:15,2,0.000,ALERT,212.16,296.96,60.022,1556601304,"201051344001093","174011545737251",0.00,3.30,0,295.16,298.47,0.0,0.0,0.000,1261879.4,1261879.4,26392,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556601310,428860.00
04/30/2019 01:15,2,0.000,ALERT,211.93,297.87,60.028,1556601304,"201051344000458","174011545737251",0.00,4.00,0,296.36,301.17,0.0,0.0,0.000,1278732.9,1278732.9,18171,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556601312,428861.00
04/30/2019 01:15,2,0.000,ALERT,212.38,297.57,60.043,1556601304,"201051344000890","174011545737251",0.00,3.00,0,295.76,299.67,0.0,0.0,0.000,1276599.5,1276599.5,26304,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556601313,428862.00
04/30/2019 01:15,2,0.000,ALERT,211.93,297.26,60.070,1556601304,"201051344000988","174011545737251",0.00,3.00,0,293.66,300.27,0.0,0.0,0.000,985594.1,985594.1,18498,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556601315,428863.00
04/30/2019 01:15,2,0.000,ALERT,212.61,298.17,60.033,1556601304,"201051344000582","174011545737251",0.00,2.00,0,296.06,299.37,0.0,0.0,0.000,1255384.5,1255384.5,26278,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556601317,428864.00
04/30/2019 01:15,2,0.000,ALERT,212.16,298.47,60.075,1556601304,"201051344000868","174011545737251",0.00,3.00,0,296.66,301.47,0.0,0.0,0.000,1263980.1,1263980.1,50217,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556601319,428865.00
04/30/2019 01:15,2,0.000,ALERT,212.61,298.17,60.033,1556601304,"201051344000576","174011545737251",0.00,2.50,0,296.36,300.87,0.0,0.0,0.000,1282011.6,1282011.6,22263,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556601321,428866.00
04/30/2019 01:15,2,0.000,ALERT,212.16,297.26,60.043,1556601304,"201051344001158","174011545737251",0.00,2.00,0,295.76,300.27,0.0,0.0,0.000,1258721.2,1258721.2,18482,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556601323,428867.00
04/30/2019 01:15,2,0.000,ALERT,212.38,296.66,60.043,1556601304,"201051344000917","174011545737251",0.00,3.70,0,293.66,298.17,0.0,0.0,0.000,1271886.7,1271886.7,26198,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556601325,428868.00
04/30/2019 01:15,2,0.000,ALERT,212.38,296.36,60.043,1556601304,"201051344000417","174011545737251",0.00,3.00,0,294.26,298.17,0.0,0.0,0.000,1020190.3,1020190.3,26345,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556601326,428869.00
04/30/2019 01:15,2,0.000,ALERT,212.61,297.26,60.049,1556601304,"201051344000685","174011545737251",0.00,3.00,0,294.86,298.47,0.0,0.0,0.000,1278255.7,1278255.7,26365,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556601328,428870.00
04/30/2019 01:15,2,0.000,ALERT,212.38,296.36,60.049,1556601304,"201051344000651","174011545737251",0.00,2.00,0,294.56,298.17,0.0,0.0,0.000,1271172.3,1271172.3,26329,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556601330,428871.00
04/30/2019 01:15,2,0.000,ALERT,211.93,298.17,60.006,1556601304,"201051344000594","174011545737251",0.00,2.50,0,296.06,300.57,0.0,0.0,0.000,1283529.8,1283529.8,50211,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556601332,428872.00
04/30/2019 01:15,2,0.000,ALERT,212.16,297.57,60.059,1556601304,"201051344000469","174011545737251",0.00,2.00,0,295.46,299.97,0.0,0.0,0.000,1263591.0,1263591.0,18456,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556601334,428873.00
04/30/2019 01:15,2,0.000,ALERT,212.38,297.57,60.075,1556601304,"201051344000585","174011545737251",0.00,3.00,0,294.56,298.77,0.0,0.0,0.000,1284473.8,1284473.8,26388,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556601336,428874.00
04/30/2019 01:15,2,0.000,ALERT,212.83,297.87,60.038,1556601304,"201051344000853","174011545737251",0.00,2.50,0,296.06,300.57,0.0,0.0,0.000,1287000.1,1287000.1,18055,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556601338,428875.00
04/30/2019 01:15,2,0.000,ALERT,212.61,297.57,60.038,1556601304,"201051344001145","174011545737251",0.00,2.50,0,295.46,299.37,0.0,0.0,0.000,1286506.5,1286506.5,26306,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556601339,428876.00
04/30/2019 01:15,2,0.000,ALERT,212.38,297.26,60.038,1556601304,"201051344000438","174011545737251",0.00,2.50,0,295.16,299.07,0.0,0.0,0.000,1279527.1,1279527.1,26337,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556601341,428877.00
04/30/2019 01:15,2,0.000,ALERT,211.93,297.26,60.038,1556601304,"201051344001135","174011545737251",0.00,2.50,0,294.86,299.37,0.0,0.0,0.000,1266374.6,1266374.6,26285,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556601343,428878.00
04/30/2019 01:15,2,0.000,ALERT,212.16,297.87,60.070,1556601304,"201051344000983","174011545737251",0.00,3.00,0,296.36,300.57,0.0,0.0,0.000,1285017.4,1285017.4,18051,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556601345,428879.00
04/30/2019 01:15,2,0.000,ALERT,212.38,296.66,60.012,1556601304,"201051344001203","174011545737251",0.00,2.50,0,294.56,300.27,0.0,0.0,0.000,1274114.0,1274114.0,26344,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556601347,428880.00
04/30/2019 01:15,2,0.000,ALERT,212.38,297.57,60.075,1556601304,"201051344001230","174011545737251",0.00,3.00,0,294.56,298.77,0.0,0.0,0.000,1270292.4,1270292.4,26177,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556601348,428881.00
04/30/2019 01:15,2,0.000,ALERT,211.93,296.96,60.043,1556601304,"201051344000646","174011545737251",0.00,2.50,0,294.26,298.17,0.0,0.0,0.000,1263880.6,1263880.6,26318,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556601350,428882.00
04/30/2019 01:15,2,0.000,ALERT,212.38,296.66,60.012,1556601304,"201051344000867","174011545737251",0.00,3.30,0,295.46,300.27,0.0,0.0,0.000,1262177.5,1262177.5,50246,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556601352,428883.00
04/30/2019 01:15,2,0.000,ALERT,212.83,296.96,60.038,1556601304,"201051344000633","174011545737251",0.00,2.50,0,294.56,299.37,0.0,0.0,0.000,1259560.0,1259560.0,50344,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556601354,428884.00
04/30/2019 01:15,2,0.000,ALERT,211.70,296.96,60.033,1556601304,"201051344000955","174011545737251",0.00,3.00,0,294.86,298.47,0.0,0.0,0.000,1283978.6,1283978.6,26334,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556601356,428885.00
04/30/2019 01:15,2,0.000,ALERT,212.16,296.96,59.985,1556601304,"201051344000648","174011545737251",0.00,2.00,0,295.46,300.27,0.0,0.0,0.000,1274745.5,1274745.5,49795,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556601358,428886.00
04/30/2019 01:15,2,0.000,ALERT,212.61,297.26,60.038,1556601304,"201051344000645","174011545737251",0.00,3.30,0,296.06,299.97,0.0,0.0,0.000,1279672.1,1279672.1,49759,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556601359,428887.00
04/30/2019 01:15,2,0.000,ALERT,212.16,298.17,60.028,1556601304,"201051344000569","174011545737251",0.00,3.00,0,296.96,301.17,0.0,0.0,0.000,1295848.6,1295848.6,17966,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556601361,428888.00
04/30/2019 01:15,2,0.000,ALERT,212.38,296.96,60.017,1556601304,"179051228000119","174011545737251",0.00,4.50,0,295.16,299.97,0.0,0.0,0.000,82862.0,82862.0,18080,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556601363,428889.00
04/30/2019 01:30,2,0.000,ALERT,212.38,298.77,60.022,1556602204,"201051344000579","174011545737251",0.00,3.00,0,296.06,300.27,0.0,0.0,0.000,1295707.2,1295707.2,18421,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556602206,428890.00
04/30/2019 01:30,2,0.000,ALERT,211.93,296.36,60.049,1556602204,"201051344001025","174011545737251",0.00,2.00,0,294.56,299.37,0.0,0.0,0.000,1278131.4,1278131.4,26348,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556602208,428891.00
04/30/2019 01:30,2,0.000,ALERT,212.16,297.26,60.028,1556602204,"201051344001093","174011545737251",0.00,3.70,0,295.16,298.47,0.0,0.0,0.000,1261879.4,1261879.4,26394,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556602210,428892.00
04/30/2019 01:30,2,0.000,ALERT,212.16,297.87,60.028,1556602204,"201051344000458","174011545737251",0.00,4.00,0,295.46,300.27,0.0,0.0,0.000,1278732.9,1278732.9,18173,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556602211,428893.00
04/30/2019 01:30,2,0.000,ALERT,212.16,297.26,60.054,1556602204,"201051344000890","174011545737251",0.00,3.30,0,295.76,299.67,0.0,0.0,0.000,1276599.5,1276599.5,26306,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556602213,428894.00
04/30/2019 01:30,2,0.000,ALERT,212.16,297.87,60.017,1556602204,"201051344000988","174011545737251",0.00,3.30,0,293.06,299.07,0.0,0.0,0.000,985594.1,985594.1,18500,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556602215,428895.00
04/30/2019 01:30,2,0.000,ALERT,212.83,298.17,60.022,1556602204,"201051344000582","174011545737251",0.00,2.00,0,296.06,299.37,0.0,0.0,0.000,1255384.5,1255384.5,26280,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556602217,428896.00
04/30/2019 01:30,2,0.000,ALERT,212.38,298.77,60.028,1556602204,"201051344000868","174011545737251",0.00,2.50,0,296.06,300.27,0.0,0.0,0.000,1263980.1,1263980.1,50219,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556602219,428897.00
04/30/2019 01:30,2,0.000,ALERT,212.83,298.47,60.017,1556602204,"201051344000576","174011545737251",0.00,3.00,0,295.76,299.67,0.0,0.0,0.000,1282011.6,1282011.6,22265,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556602221,428898.00
04/30/2019 01:30,2,0.000,ALERT,212.38,297.87,60.017,1556602204,"201051344001158","174011545737251",0.00,2.00,0,295.16,299.07,0.0,0.0,0.000,1258721.2,1258721.2,18484,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556602223,428899.00
04/30/2019 01:30,2,0.000,ALERT,212.38,296.66,60.065,1556602204,"201051344000917","174011545737251",0.00,4.00,0,293.96,298.17,0.0,0.0,0.000,1271886.7,1271886.7,26200,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556602224,428900.00
04/30/2019 01:30,2,0.000,ALERT,212.38,296.36,60.054,1556602204,"201051344000417","174011545737251",0.00,3.00,0,294.56,298.17,0.0,0.0,0.000,1020190.3,1020190.3,26347,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556602226,428901.00
04/30/2019 01:30,2,0.000,ALERT,212.38,296.96,60.022,1556602204,"201051344000685","174011545737251",0.00,3.00,0,294.86,298.77,0.0,0.0,0.000,1278255.7,1278255.7,26367,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556602228,428902.00
04/30/2019 01:30,2,0.000,ALERT,212.38,296.36,60.028,1556602204,"201051344000651","174011545737251",0.00,1.50,0,294.56,298.17,0.0,0.0,0.000,1271172.3,1271172.3,26331,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556602230,428903.00
04/30/2019 01:30,2,0.000,ALERT,211.93,298.47,60.001,1556602204,"201051344000594","174011545737251",0.00,2.50,0,295.16,299.67,0.0,0.0,0.000,1283529.8,1283529.8,50213,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556602232,428904.00
04/30/2019 01:30,2,0.000,ALERT,212.38,297.87,60.017,1556602204,"201051344000469","174011545737251",0.00,2.00,0,294.56,299.07,0.0,0.0,0.000,1263591.0,1263591.0,18458,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556602234,428905.00
04/30/2019 01:30,2,0.000,ALERT,212.38,297.57,60.028,1556602204,"201051344000585","174011545737251",0.00,3.00,0,295.16,298.77,0.0,0.0,0.000,1284473.8,1284473.8,26390,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556602236,428906.00
04/30/2019 01:30,2,0.000,ALERT,212.83,298.17,59.990,1556602204,"201051344000853","174011545737251",0.00,3.00,0,295.76,299.67,0.0,0.0,0.000,1287000.1,1287000.1,18057,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556602238,428907.00
04/30/2019 01:30,2,0.000,ALERT,212.61,297.57,60.017,1556602204,"201051344001145","174011545737251",0.00,3.00,0,295.46,299.37,0.0,0.0,0.000,1286506.5,1286506.5,26308,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556602240,428908.00
04/30/2019 01:30,2,0.000,ALERT,212.38,297.26,60.012,1556602204,"201051344000438","174011545737251",0.00,2.50,0,295.46,299.07,0.0,0.0,0.000,1279527.1,1279527.1,26339,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556602241,428909.00
04/30/2019 01:30,2,0.000,ALERT,211.93,296.96,60.012,1556602204,"201051344001135","174011545737251",0.00,2.50,0,295.46,299.37,0.0,0.0,0.000,1266374.6,1266374.6,26287,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556602243,428910.00
04/30/2019 01:30,2,0.000,ALERT,212.38,298.17,59.985,1556602204,"201051344000983","174011545737251",0.00,3.30,0,295.76,299.97,0.0,0.0,0.000,1285017.4,1285017.4,18053,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556602245,428911.00
04/30/2019 01:30,2,0.000,ALERT,212.38,296.66,60.006,1556602204,"201051344001203","174011545737251",0.00,2.50,0,295.16,300.27,0.0,0.0,0.000,1274114.0,1274114.0,26346,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556602247,428912.00
04/30/2019 01:30,2,0.000,ALERT,212.16,297.26,60.049,1556602204,"201051344001230","174011545737251",0.00,3.00,0,295.46,299.07,0.0,0.0,0.000,1270292.4,1270292.4,26179,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556602249,428913.00
04/30/2019 01:30,2,0.000,ALERT,211.93,296.96,60.017,1556602204,"201051344000646","174011545737251",0.00,2.50,0,294.26,298.17,0.0,0.0,0.000,1263880.6,1263880.6,26320,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556602250,428914.00
04/30/2019 01:30,2,0.000,ALERT,212.61,297.26,60.012,1556602204,"201051344000867","174011545737251",0.00,3.30,0,294.56,299.67,0.0,0.0,0.000,1262177.5,1262177.5,50248,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556602252,428915.00
04/30/2019 01:30,2,0.000,ALERT,213.06,297.26,59.969,1556602204,"201051344000633","174011545737251",0.00,2.50,0,293.36,299.07,0.0,0.0,0.000,1259560.0,1259560.0,50346,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556602254,428916.00
04/30/2019 01:30,2,0.000,ALERT,211.70,296.66,60.022,1556602204,"201051344000955","174011545737251",0.00,3.00,0,294.86,298.47,0.0,0.0,0.000,1283978.6,1283978.6,26336,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556602256,428917.00
04/30/2019 01:30,2,0.000,ALERT,212.38,297.26,60.001,1556602204,"201051344000648","174011545737251",0.00,2.00,0,294.56,299.37,0.0,0.0,0.000,1274745.5,1274745.5,49797,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556602258,428918.00
04/30/2019 01:30,2,0.000,ALERT,212.61,297.57,59.975,1556602204,"201051344000645","174011545737251",0.00,3.30,0,295.16,299.37,0.0,0.0,0.000,1279672.1,1279672.1,49761,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556602260,428919.00
04/30/2019 01:30,2,0.000,ALERT,212.16,298.17,60.022,1556602204,"201051344000569","174011545737251",0.00,3.00,0,296.06,300.27,0.0,0.0,0.000,1295848.6,1295848.6,17968,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556602261,428920.00
04/30/2019 01:30,2,0.000,ALERT,212.83,297.57,60.049,1556602204,"179051228000119","174011545737251",0.00,4.50,0,293.36,298.77,0.0,0.0,0.000,82862.0,82862.0,18082,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556602263,428921.00
04/30/2019 01:45,2,0.000,ALERT,212.61,299.07,60.017,1556603104,"201051344000579","174011545737251",0.00,3.00,0,296.06,300.57,0.0,0.0,0.000,1295707.2,1295707.2,18423,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556603106,428922.00
04/30/2019 01:45,2,0.000,ALERT,212.16,296.66,60.012,1556603104,"201051344001025","174011545737251",0.00,2.00,0,294.86,299.37,0.0,0.0,0.000,1278131.4,1278131.4,26350,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556603108,428923.00
04/30/2019 01:45,2,0.000,ALERT,212.38,296.96,59.975,1556603104,"201051344001093","174011545737251",0.00,3.70,0,294.86,298.47,0.0,0.0,0.000,1261879.4,1261879.4,26396,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556603110,428924.00
04/30/2019 01:45,2,0.000,ALERT,212.38,298.17,60.017,1556603104,"201051344000458","174011545737251",0.00,4.00,0,295.46,300.57,0.0,0.0,0.000,1278732.9,1278732.9,18175,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556603112,428925.00
04/30/2019 01:45,2,0.000,ALERT,212.16,297.57,60.049,1556603104,"201051344000890","174011545737251",0.00,3.30,0,295.46,299.67,0.0,0.0,0.000,1276599.5,1276599.5,26308,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556603114,428926.00
04/30/2019 01:45,2,0.000,ALERT,212.38,298.17,60.033,1556603104,"201051344000988","174011545737251",0.00,3.00,0,293.36,299.37,0.0,0.0,0.000,985594.1,985594.1,18502,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556603115,428927.00
04/30/2019 01:45,2,0.000,ALERT,212.61,298.17,60.012,1556603104,"201051344000582","174011545737251",0.00,2.00,0,296.06,299.37,0.0,0.0,0.000,1255384.5,1255384.5,26282,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556603117,428928.00
04/30/2019 01:45,2,0.000,ALERT,212.38,298.77,60.022,1556603104,"201051344000868","174011545737251",0.00,3.00,0,296.36,300.57,0.0,0.0,0.000,1263980.1,1263980.1,50221,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556603119,428929.00
04/30/2019 01:45,2,0.000,ALERT,213.06,298.77,60.017,1556603104,"201051344000576","174011545737251",0.00,2.50,0,295.76,299.97,0.0,0.0,0.000,1282011.6,1282011.6,22267,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556603121,428930.00
04/30/2019 01:45,2,0.000,ALERT,212.61,297.87,60.001,1556603104,"201051344001158","174011545737251",0.00,2.00,0,295.76,299.37,0.0,0.0,0.000,1258721.2,1258721.2,18486,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556603123,428931.00
04/30/2019 01:45,2,0.000,ALERT,212.38,296.36,60.017,1556603104,"201051344000917","174011545737251",0.00,3.70,0,293.96,298.17,0.0,0.0,0.000,1271886.7,1271886.7,26202,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556603125,428932.00
04/30/2019 01:45,2,0.000,ALERT,212.38,296.66,60.017,1556603104,"201051344000417","174011545737251",0.00,3.00,0,294.56,298.17,0.0,0.0,0.000,1020190.3,1020190.3,26349,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556603127,428933.00
04/30/2019 01:45,2,0.000,ALERT,212.38,296.66,60.012,1556603104,"201051344000685","174011545737251",0.00,3.00,0,294.86,298.47,0.0,0.0,0.000,1278255.7,1278255.7,26369,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556603129,428934.00
04/30/2019 01:45,2,0.000,ALERT,212.38,296.06,60.038,1556603104,"201051344000651","174011545737251",0.00,2.00,0,294.56,298.17,0.0,0.0,0.000,1271172.3,1271172.3,26333,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556603130,428935.00
04/30/2019 01:45,2,0.000,ALERT,212.16,298.77,60.006,1556603104,"201051344000594","174011545737251",0.00,2.50,0,295.76,299.97,0.0,0.0,0.000,1283529.8,1283529.8,50215,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556603132,428936.00
04/30/2019 01:45,2,0.000,ALERT,212.38,297.87,60.017,1556603104,"201051344000469","174011545737251",0.00,2.00,0,295.16,299.67,0.0,0.0,0.000,1263591.0,1263591.0,18460,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556603134,428937.00
04/30/2019 01:45,2,0.000,ALERT,212.38,297.57,60.017,1556603104,"201051344000585","174011545737251",0.00,3.00,0,294.86,298.77,0.0,0.0,0.000,1284473.8,1284473.8,26392,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556603136,428938.00
04/30/2019 01:45,2,0.000,ALERT,213.06,298.17,60.022,1556603104,"201051344000853","174011545737251",0.00,2.50,0,295.76,299.97,0.0,0.0,0.000,1287000.1,1287000.1,18059,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556603138,428939.00
04/30/2019 01:45,2,0.000,ALERT,212.38,297.26,60.017,1556603104,"201051344001145","174011545737251",0.00,3.00,0,295.46,299.37,0.0,0.0,0.000,1286506.5,1286506.5,26310,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556603140,428940.00
04/30/2019 01:45,2,0.000,ALERT,212.38,297.26,60.006,1556603104,"201051344000438","174011545737251",0.00,2.50,0,295.16,299.07,0.0,0.0,0.000,1279527.1,1279527.1,26341,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556603141,428941.00
04/30/2019 01:45,2,0.000,ALERT,211.93,297.26,60.017,1556603104,"201051344001135","174011545737251",0.00,3.00,0,295.16,299.07,0.0,0.0,0.000,1266374.6,1266374.6,26289,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556603143,428942.00
04/30/2019 01:45,2,0.000,ALERT,212.38,298.47,59.975,1556603104,"201051344000983","174011545737251",0.00,3.30,0,295.76,300.27,0.0,0.0,0.000,1285017.4,1285017.4,18055,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556603145,428943.00
04/30/2019 01:45,2,0.000,ALERT,212.16,296.66,60.022,1556603104,"201051344001203","174011545737251",0.00,2.50,0,294.86,300.27,0.0,0.0,0.000,1274114.0,1274114.0,26348,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556603147,428944.00
04/30/2019 01:45,2,0.000,ALERT,212.16,297.57,60.022,1556603104,"201051344001230","174011545737251",0.00,3.00,0,295.46,298.77,0.0,0.0,0.000,1270292.4,1270292.4,26181,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556603149,428945.00
04/30/2019 01:45,2,0.000,ALERT,211.93,296.96,60.022,1556603104,"201051344000646","174011545737251",0.00,2.50,0,294.26,298.47,0.0,0.0,0.000,1263880.6,1263880.6,26322,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556603150,428946.00
04/30/2019 01:45,2,0.000,ALERT,212.83,298.17,60.022,1556603104,"201051344000867","174011545737251",0.00,3.30,0,294.86,299.97,0.0,0.0,0.000,1262177.5,1262177.5,50250,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556603152,428947.00
04/30/2019 01:45,2,0.000,ALERT,213.06,297.87,60.017,1556603104,"201051344000633","174011545737251",0.00,2.50,0,293.66,299.37,0.0,0.0,0.000,1259560.0,1259560.0,50348,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556603154,428948.00
04/30/2019 01:45,2,0.000,ALERT,211.70,297.26,59.975,1556603104,"201051344000955","174011545737251",0.00,3.00,0,294.86,298.47,0.0,0.0,0.000,1283978.6,1283978.6,26338,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556603156,428949.00
04/30/2019 01:45,2,0.000,ALERT,212.61,297.57,60.017,1556603104,"201051344000648","174011545737251",0.00,2.00,0,294.56,299.67,0.0,0.0,0.000,1274745.5,1274745.5,49799,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556603158,428950.00
04/30/2019 01:45,2,0.000,ALERT,212.83,298.17,60.006,1556603104,"201051344000645","174011545737251",0.00,3.30,0,295.16,299.67,0.0,0.0,0.000,1279672.1,1279672.1,49763,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556603160,428951.00
04/30/2019 01:45,2,0.000,ALERT,212.38,298.77,59.975,1556603104,"201051344000569","174011545737251",0.00,3.00,0,296.06,300.57,0.0,0.0,0.000,1295848.6,1295848.6,17970,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556603161,428952.00
04/30/2019 01:45,2,0.000,ALERT,212.83,297.87,60.017,1556603104,"179051228000119","174011545737251",0.00,4.50,0,293.66,299.07,0.0,0.0,0.000,82862.0,82862.0,18084,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556603163,428953.00
04/30/2019 02:00,2,0.000,ALERT,212.16,298.47,60.012,1556604004,"201051344000579","174011545737251",0.00,3.00,0,296.66,300.27,0.0,0.0,0.000,1295707.2,1295707.2,18425,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556604006,428954.00
04/30/2019 02:00,2,0.000,ALERT,211.93,296.36,60.012,1556604004,"201051344001025","174011545737251",0.00,2.00,0,294.86,299.37,0.0,0.0,0.000,1278131.4,1278131.4,26352,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556604008,428955.00
04/30/2019 02:00,2,0.000,ALERT,212.16,296.96,60.012,1556604004,"201051344001093","174011545737251",0.00,3.70,0,295.16,298.17,0.0,0.0,0.000,1261879.4,1261879.4,26398,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556604010,428956.00
04/30/2019 02:00,2,0.000,ALERT,211.93,297.87,60.017,1556604004,"201051344000458","174011545737251",0.00,4.00,0,296.06,300.27,0.0,0.0,0.000,1278732.9,1278732.9,18177,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556604011,428957.00
04/30/2019 02:00,2,0.000,ALERT,211.93,297.26,60.012,1556604004,"201051344000890","174011545737251",0.00,3.30,0,295.76,299.67,0.0,0.0,0.000,1276599.5,1276599.5,26310,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556604013,428958.00
04/30/2019 02:00,2,0.000,ALERT,211.93,297.26,60.038,1556604004,"201051344000988","174011545737251",0.00,3.00,0,293.36,299.37,0.0,0.0,0.000,985594.1,985594.1,18504,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556604015,428959.00
04/30/2019 02:00,2,0.000,ALERT,212.61,297.87,60.033,1556604004,"201051344000582","174011545737251",0.00,2.00,0,296.06,299.37,0.0,0.0,0.000,1255384.5,1255384.5,26284,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556604017,428960.00
04/30/2019 02:00,2,0.000,ALERT,211.93,298.17,60.006,1556604004,"201051344000868","174011545737251",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,1263980.1,1263980.1,50223,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556604019,428961.00
04/30/2019 02:00,2,0.000,ALERT,212.61,298.17,59.990,1556604004,"201051344000576","174011545737251",0.00,3.00,0,296.06,299.97,0.0,0.0,0.000,1282011.6,1282011.6,22269,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556604021,428962.00
04/30/2019 02:00,2,0.000,ALERT,212.38,297.57,60.006,1556604004,"201051344001158","174011545737251",0.00,2.00,0,295.46,299.07,0.0,0.0,0.000,1258721.2,1258721.2,18488,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556604023,428963.00
04/30/2019 02:00,2,0.000,ALERT,212.16,296.36,60.006,1556604004,"201051344000917","174011545737251",0.00,4.00,0,293.96,297.87,0.0,0.0,0.000,1271886.7,1271886.7,26204,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556604025,428964.00
04/30/2019 02:00,2,0.000,ALERT,212.38,296.36,60.006,1556604004,"201051344000417","174011545737251",0.00,3.00,0,294.26,298.17,0.0,0.0,0.000,1020190.3,1020190.3,26351,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556604027,428965.00
04/30/2019 02:00,2,0.000,ALERT,212.38,296.96,60.012,1556604004,"201051344000685","174011545737251",0.00,3.00,0,294.86,298.47,0.0,0.0,0.000,1278255.7,1278255.7,26371,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556604029,428966.00
04/30/2019 02:00,2,0.000,ALERT,212.16,296.06,60.012,1556604004,"201051344000651","174011545737251",0.00,2.00,0,294.56,298.17,0.0,0.0,0.000,1271172.3,1271172.3,26335,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556604030,428967.00
04/30/2019 02:00,2,0.000,ALERT,211.70,297.87,60.006,1556604004,"201051344000594","174011545737251",0.00,2.50,0,295.46,299.97,0.0,0.0,0.000,1283529.8,1283529.8,50217,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556604032,428968.00
04/30/2019 02:00,2,0.000,ALERT,212.16,297.57,59.975,1556604004,"201051344000469","174011545737251",0.00,2.50,0,295.16,299.67,0.0,0.0,0.000,1263591.0,1263591.0,18462,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556604034,428969.00
04/30/2019 02:00,2,0.000,ALERT,212.16,297.26,60.043,1556604004,"201051344000585","174011545737251",0.00,3.30,0,295.16,298.77,0.0,0.0,0.000,1284473.8,1284473.8,26394,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556604036,428970.00
04/30/2019 02:00,2,0.000,ALERT,212.83,297.26,60.006,1556604004,"201051344000853","174011545737251",0.00,3.00,0,296.06,299.97,0.0,0.0,0.000,1287000.1,1287000.1,18061,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556604038,428971.00
04/30/2019 02:00,2,0.000,ALERT,212.38,297.26,60.022,1556604004,"201051344001145","174011545737251",0.00,3.00,0,295.76,299.37,0.0,0.0,0.000,1286506.5,1286506.5,26312,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556604040,428972.00
04/30/2019 02:00,2,0.000,ALERT,212.16,296.96,60.012,1556604004,"201051344000438","174011545737251",0.00,2.50,0,295.76,299.07,0.0,0.0,0.000,1279527.1,1279527.1,26343,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556604041,428973.00
04/30/2019 02:00,2,0.000,ALERT,211.70,296.96,59.996,1556604004,"201051344001135","174011545737251",0.00,2.50,0,295.46,299.37,0.0,0.0,0.000,1266374.6,1266374.6,26291,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556604043,428974.00
04/30/2019 02:00,2,0.000,ALERT,212.16,297.57,60.001,1556604004,"201051344000983","174011545737251",0.00,3.30,0,296.36,300.27,0.0,0.0,0.000,1285017.4,1285017.4,18057,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556604045,428975.00
04/30/2019 02:00,2,0.000,ALERT,212.16,296.66,60.012,1556604004,"201051344001203","174011545737251",0.00,2.50,0,295.16,300.27,0.0,0.0,0.000,1274114.0,1274114.0,26350,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556604047,428976.00
04/30/2019 02:00,2,0.000,ALERT,211.93,297.26,60.017,1556604004,"201051344001230","174011545737251",0.00,3.00,0,295.46,299.07,0.0,0.0,0.000,1270292.4,1270292.4,26183,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556604049,428977.00
04/30/2019 02:00,2,0.000,ALERT,211.70,296.96,59.996,1556604004,"201051344000646","174011545737251",0.00,3.00,0,294.56,298.47,0.0,0.0,0.000,1263880.6,1263880.6,26324,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556604050,428978.00
04/30/2019 02:00,2,0.000,ALERT,212.38,297.26,60.017,1556604004,"201051344000867","174011545737251",0.00,3.30,0,295.46,299.97,0.0,0.0,0.000,1262177.5,1262177.5,50252,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556604052,428979.00
04/30/2019 02:00,2,0.000,ALERT,212.83,297.26,60.017,1556604004,"201051344000633","174011545737251",0.00,2.50,0,294.26,299.37,0.0,0.0,0.000,1259560.0,1259560.0,50350,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556604054,428980.00
04/30/2019 02:00,2,0.000,ALERT,211.70,296.96,60.012,1556604004,"201051344000955","174011545737251",0.00,3.00,0,295.16,298.47,0.0,0.0,0.000,1283978.6,1283978.6,26340,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556604056,428981.00
04/30/2019 02:00,2,0.000,ALERT,212.38,296.96,60.006,1556604004,"201051344000648","174011545737251",0.00,2.00,0,295.46,299.67,0.0,0.0,0.000,1274745.5,1274745.5,49801,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556604058,428982.00
04/30/2019 02:00,2,0.000,ALERT,212.61,297.57,59.996,1556604004,"201051344000645","174011545737251",0.00,3.30,0,295.76,299.67,0.0,0.0,0.000,1279672.1,1279672.1,49765,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556604060,428983.00
04/30/2019 02:00,2,0.000,ALERT,212.16,298.17,59.980,1556604004,"201051344000569","174011545737251",0.00,3.30,0,296.66,300.57,0.0,0.0,0.000,1295848.6,1295848.6,17972,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556604061,428984.00
04/30/2019 02:00,2,0.000,ALERT,212.61,297.26,60.065,1556604004,"179051228000119","174011545737251",0.00,4.50,0,293.66,299.07,0.0,0.0,0.000,82862.0,82862.0,18086,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556604063,428985.00
04/30/2019 02:15,2,0.000,ALERT,212.16,297.87,60.049,1556604904,"201051344000579","174011545737251",0.00,3.00,0,296.36,299.97,0.0,0.0,0.000,1295707.2,1295707.2,18427,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556604906,428986.00
04/30/2019 02:15,2,0.000,ALERT,211.93,296.36,60.054,1556604904,"201051344001025","174011545737251",0.00,2.50,0,294.56,299.37,0.0,0.0,0.000,1278131.4,1278131.4,26354,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556604908,428987.00
