ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/30/2019 02:15,2,0.000,ALERT,212.16,296.96,60.049,1556604904,"201051344001093","174011545737251",0.00,3.70,0,294.86,298.47,0.0,0.0,0.000,1261879.4,1261879.4,26400,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556604910,428988.00
04/30/2019 02:15,2,0.000,ALERT,212.16,297.57,60.001,1556604904,"201051344000458","174011545737251",0.00,4.00,0,295.46,299.97,0.0,0.0,0.000,1278732.9,1278732.9,18179,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556604912,428989.00
04/30/2019 02:15,2,0.000,ALERT,212.16,297.26,60.043,1556604904,"201051344000890","174011545737251",0.00,3.30,0,295.46,299.67,0.0,0.0,0.000,1276599.5,1276599.5,26312,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556604914,428990.00
04/30/2019 02:15,2,0.000,ALERT,212.16,297.57,60.038,1556604904,"201051344000988","174011545737251",0.00,3.30,0,292.76,298.77,0.0,0.0,0.000,985594.1,985594.1,18506,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556604916,428991.00
04/30/2019 02:15,2,0.000,ALERT,212.61,297.57,60.033,1556604904,"201051344000582","174011545737251",0.00,2.50,0,295.76,299.07,0.0,0.0,0.000,1255384.5,1255384.5,26286,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556604917,428992.00
04/30/2019 02:15,2,0.000,ALERT,212.16,297.87,60.033,1556604904,"201051344000868","174011545737251",0.00,3.00,0,295.46,299.97,0.0,0.0,0.000,1263980.1,1263980.1,50225,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556604919,428993.00
04/30/2019 02:15,2,0.000,ALERT,212.83,298.17,60.038,1556604904,"201051344000576","174011545737251",0.00,3.00,0,295.46,299.37,0.0,0.0,0.000,1282011.6,1282011.6,22271,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556604921,428994.00
04/30/2019 02:15,2,0.000,ALERT,212.38,296.96,60.033,1556604904,"201051344001158","174011545737251",0.00,2.50,0,294.86,298.77,0.0,0.0,0.000,1258721.2,1258721.2,18490,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556604923,428995.00
04/30/2019 02:15,2,0.000,ALERT,212.38,296.66,60.028,1556604904,"201051344000917","174011545737251",0.00,4.00,0,293.66,297.87,0.0,0.0,0.000,1271886.7,1271886.7,26206,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556604925,428996.00
04/30/2019 02:15,2,0.000,ALERT,212.61,296.66,60.033,1556604904,"201051344000417","174011545737251",0.00,3.00,0,294.26,297.87,0.0,0.0,0.000,1020190.3,1020190.3,26353,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556604927,428997.00
04/30/2019 02:15,2,0.000,ALERT,212.61,296.96,60.033,1556604904,"201051344000685","174011545737251",0.00,3.00,0,294.56,298.47,0.0,0.0,0.000,1278255.7,1278255.7,26373,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556604929,428998.00
04/30/2019 02:15,2,0.000,ALERT,212.38,296.36,60.038,1556604904,"201051344000651","174011545737251",0.00,2.00,0,294.26,297.87,0.0,0.0,0.000,1271172.3,1271172.3,26337,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556604930,428999.00
04/30/2019 02:15,2,0.000,ALERT,212.16,297.87,60.070,1556604904,"201051344000594","174011545737251",0.00,2.50,0,294.86,299.67,0.0,0.0,0.000,1283529.8,1283529.8,50219,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556604932,429000.00
04/30/2019 02:15,2,0.000,ALERT,212.61,297.26,60.038,1556604904,"201051344000469","174011545737251",0.00,2.50,0,294.26,299.07,0.0,0.0,0.000,1263591.0,1263591.0,18464,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556604934,429001.00
04/30/2019 02:15,2,0.000,ALERT,212.38,297.57,60.033,1556604904,"201051344000585","174011545737251",0.00,3.30,0,294.86,298.47,0.0,0.0,0.000,1284473.8,1284473.8,26396,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556604936,429002.00
04/30/2019 02:15,2,0.000,ALERT,212.83,297.57,60.038,1556604904,"201051344000853","174011545737251",0.00,3.00,0,295.16,299.37,0.0,0.0,0.000,1287000.1,1287000.1,18063,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556604938,429003.00
04/30/2019 02:15,2,0.000,ALERT,212.61,297.57,60.033,1556604904,"201051344001145","174011545737251",0.00,3.00,0,295.46,299.37,0.0,0.0,0.000,1286506.5,1286506.5,26314,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556604940,429004.00
04/30/2019 02:15,2,0.000,ALERT,212.38,297.26,60.033,1556604904,"201051344000438","174011545737251",0.00,2.50,0,295.16,298.77,0.0,0.0,0.000,1279527.1,1279527.1,26345,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556604941,429005.00
04/30/2019 02:15,2,0.000,ALERT,211.93,297.26,60.038,1556604904,"201051344001135","174011545737251",0.00,3.00,0,294.86,299.07,0.0,0.0,0.000,1266374.6,1266374.6,26293,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556604943,429006.00
04/30/2019 02:15,2,0.000,ALERT,212.38,297.87,60.054,1556604904,"201051344000983","174011545737251",0.00,3.00,0,295.76,299.67,0.0,0.0,0.000,1285017.4,1285017.4,18059,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556604945,429007.00
04/30/2019 02:15,2,0.000,ALERT,212.16,296.36,60.038,1556604904,"201051344001203","174011545737251",0.00,3.00,0,294.86,299.97,0.0,0.0,0.000,1274114.0,1274114.0,26352,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556604947,429008.00
04/30/2019 02:15,2,0.000,ALERT,212.16,297.26,60.033,1556604904,"201051344001230","174011545737251",0.00,3.00,0,295.46,298.77,0.0,0.0,0.000,1270292.4,1270292.4,26185,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556604949,429009.00
04/30/2019 02:15,2,0.000,ALERT,211.93,296.96,60.033,1556604904,"201051344000646","174011545737251",0.00,3.00,0,294.26,298.47,0.0,0.0,0.000,1263880.6,1263880.6,26326,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556604950,429010.00
04/30/2019 02:15,2,0.000,ALERT,212.61,296.96,60.001,1556604904,"201051344000867","174011545737251",0.00,3.70,0,294.86,299.67,0.0,0.0,0.000,1262177.5,1262177.5,50254,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556604952,429011.00
04/30/2019 02:15,2,0.000,ALERT,212.83,296.96,60.028,1556604904,"201051344000633","174011545737251",0.00,2.50,0,293.66,298.77,0.0,0.0,0.000,1259560.0,1259560.0,50352,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556604954,429012.00
04/30/2019 02:15,2,0.000,ALERT,211.93,296.96,60.022,1556604904,"201051344000955","174011545737251",0.00,3.00,0,294.86,298.47,0.0,0.0,0.000,1283978.6,1283978.6,26342,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556604956,429013.00
04/30/2019 02:15,2,0.000,ALERT,212.61,296.96,60.022,1556604904,"201051344000648","174011545737251",0.00,2.00,0,294.86,299.37,0.0,0.0,0.000,1274745.5,1274745.5,49803,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556604958,429014.00
04/30/2019 02:15,2,0.000,ALERT,212.83,297.26,60.070,1556604904,"201051344000645","174011545737251",0.00,3.30,0,295.46,299.07,0.0,0.0,0.000,1279672.1,1279672.1,49767,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556604960,429015.00
04/30/2019 02:15,2,0.000,ALERT,212.38,297.87,60.070,1556604904,"201051344000569","174011545737251",0.00,3.00,0,296.06,299.97,0.0,0.0,0.000,1295848.6,1295848.6,17974,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556604962,429016.00
04/30/2019 02:15,2,0.000,ALERT,212.61,296.96,59.975,1556604904,"179051228000119","174011545737251",0.00,4.50,0,293.66,298.47,0.0,0.0,0.000,82862.0,82862.0,18088,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556604963,429017.00
04/30/2019 02:30,2,0.000,ALERT,212.38,298.17,60.017,1556605804,"201051344000579","174011545737251",0.00,3.00,0,295.76,300.87,0.0,0.0,0.000,1295707.2,1295707.2,18429,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556605806,429018.00
04/30/2019 02:30,2,0.000,ALERT,212.16,296.36,60.012,1556605804,"201051344001025","174011545737251",0.00,2.50,0,294.56,300.57,0.0,0.0,0.000,1278131.4,1278131.4,26356,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556605808,429019.00
04/30/2019 02:30,2,0.000,ALERT,212.38,296.96,60.033,1556605804,"201051344001093","174011545737251",0.00,3.70,0,294.56,299.67,0.0,0.0,0.000,1261879.4,1261879.4,26402,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556605810,429020.00
04/30/2019 02:30,2,0.000,ALERT,212.16,297.57,60.006,1556605804,"201051344000458","174011545737251",0.00,4.00,0,295.16,300.87,0.0,0.0,0.000,1278732.9,1278732.9,18181,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556605812,429021.00
04/30/2019 02:30,2,0.000,ALERT,212.16,297.57,60.001,1556605804,"201051344000890","174011545737251",0.00,3.30,0,294.86,301.17,0.0,0.0,0.000,1276599.5,1276599.5,26314,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556605813,429022.00
04/30/2019 02:30,2,0.000,ALERT,212.16,297.57,60.012,1556605804,"201051344000988","174011545737251",0.00,3.30,0,292.76,299.37,0.0,0.0,0.000,985594.1,985594.1,18508,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556605815,429023.00
04/30/2019 02:30,2,0.000,ALERT,212.83,298.17,60.006,1556605804,"201051344000582","174011545737251",0.00,2.00,0,296.06,300.57,0.0,0.0,0.000,1255384.5,1255384.5,26288,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556605817,429024.00
04/30/2019 02:30,2,0.000,ALERT,212.16,298.17,60.012,1556605804,"201051344000868","174011545737251",0.00,3.00,0,295.76,301.17,0.0,0.0,0.000,1263980.1,1263980.1,50227,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556605819,429025.00
04/30/2019 02:30,2,0.000,ALERT,212.61,297.87,60.043,1556605804,"201051344000576","174011545737251",0.00,2.50,0,295.46,300.27,0.0,0.0,0.000,1282011.6,1282011.6,22273,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556605821,429026.00
04/30/2019 02:30,2,0.000,ALERT,212.38,297.26,60.001,1556605804,"201051344001158","174011545737251",0.00,2.00,0,294.56,299.67,0.0,0.0,0.000,1258721.2,1258721.2,18492,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556605823,429027.00
04/30/2019 02:30,2,0.000,ALERT,212.61,296.36,59.990,1556605804,"201051344000917","174011545737251",0.00,4.00,0,293.66,299.07,0.0,0.0,0.000,1271886.7,1271886.7,26208,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556605825,429028.00
04/30/2019 02:30,2,0.000,ALERT,212.61,296.36,60.022,1556605804,"201051344000417","174011545737251",0.00,3.00,0,294.56,299.37,0.0,0.0,0.000,1020190.3,1020190.3,26355,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556605827,429029.00
04/30/2019 02:30,2,0.000,ALERT,212.61,296.66,60.033,1556605804,"201051344000685","174011545737251",0.00,3.00,0,295.16,300.27,0.0,0.0,0.000,1278255.7,1278255.7,26375,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556605829,429030.00
04/30/2019 02:30,2,0.000,ALERT,212.38,296.06,60.022,1556605804,"201051344000651","174011545737251",0.00,2.00,0,294.56,299.67,0.0,0.0,0.000,1271172.3,1271172.3,26339,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556605830,429031.00
04/30/2019 02:30,2,0.000,ALERT,211.93,297.87,60.028,1556605804,"201051344000594","174011545737251",0.00,2.50,0,294.86,300.27,0.0,0.0,0.000,1283529.8,1283529.8,50221,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556605832,429032.00
04/30/2019 02:30,2,0.000,ALERT,212.38,297.57,60.017,1556605804,"201051344000469","174011545737251",0.00,2.50,0,294.26,299.37,0.0,0.0,0.000,1263591.0,1263591.0,18466,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556605834,429033.00
04/30/2019 02:30,2,0.000,ALERT,212.61,297.26,60.017,1556605804,"201051344000585","174011545737251",0.00,3.30,0,294.86,299.67,0.0,0.0,0.000,1284473.8,1284473.8,26398,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556605836,429034.00
04/30/2019 02:30,2,0.000,ALERT,212.83,297.57,60.028,1556605804,"201051344000853","174011545737251",0.00,3.00,0,295.46,300.27,0.0,0.0,0.000,1287000.1,1287000.1,18065,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556605838,429035.00
04/30/2019 02:30,2,0.000,ALERT,212.61,297.26,60.028,1556605804,"201051344001145","174011545737251",0.00,3.00,0,295.16,301.17,0.0,0.0,0.000,1286506.5,1286506.5,26316,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556605840,429036.00
04/30/2019 02:30,2,0.000,ALERT,212.38,296.96,60.006,1556605804,"201051344000438","174011545737251",0.00,2.50,0,295.46,300.57,0.0,0.0,0.000,1279527.1,1279527.1,26347,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556605841,429037.00
04/30/2019 02:30,2,0.000,ALERT,211.93,296.96,60.017,1556605804,"201051344001135","174011545737251",0.00,2.50,0,295.46,300.57,0.0,0.0,0.000,1266374.6,1266374.6,26295,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556605843,429038.00
04/30/2019 02:30,2,0.000,ALERT,212.38,298.17,60.012,1556605804,"201051344000983","174011545737251",0.00,3.30,0,295.76,300.87,0.0,0.0,0.000,1285017.4,1285017.4,18061,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556605845,429039.00
04/30/2019 02:30,2,0.000,ALERT,212.38,296.36,60.022,1556605804,"201051344001203","174011545737251",0.00,3.00,0,294.86,301.77,0.0,0.0,0.000,1274114.0,1274114.0,26354,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556605847,429040.00
04/30/2019 02:30,2,0.000,ALERT,212.16,297.26,60.028,1556605804,"201051344001230","174011545737251",0.00,3.00,0,295.16,300.27,0.0,0.0,0.000,1270292.4,1270292.4,26187,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556605849,429041.00
04/30/2019 02:30,2,0.000,ALERT,212.16,296.66,60.022,1556605804,"201051344000646","174011545737251",0.00,2.50,0,294.26,299.37,0.0,0.0,0.000,1263880.6,1263880.6,26328,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556605850,429042.00
04/30/2019 02:30,2,0.000,ALERT,212.61,297.26,60.028,1556605804,"201051344000867","174011545737251",0.00,3.30,0,293.96,300.27,0.0,0.0,0.000,1262177.5,1262177.5,50256,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556605852,429043.00
04/30/2019 02:30,2,0.000,ALERT,213.06,297.26,60.028,1556605804,"201051344000633","174011545737251",0.00,2.50,0,293.36,299.37,0.0,0.0,0.000,1259560.0,1259560.0,50354,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556605854,429044.00
04/30/2019 02:30,2,0.000,ALERT,211.93,296.66,60.028,1556605804,"201051344000955","174011545737251",0.00,3.00,0,295.16,299.97,0.0,0.0,0.000,1283978.6,1283978.6,26344,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556605856,429045.00
04/30/2019 02:30,2,0.000,ALERT,212.38,296.96,60.028,1556605804,"201051344000648","174011545737251",0.00,2.00,0,294.56,300.57,0.0,0.0,0.000,1274745.5,1274745.5,49805,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556605858,429046.00
04/30/2019 02:30,2,0.000,ALERT,212.83,297.57,59.996,1556605804,"201051344000645","174011545737251",0.00,3.30,0,295.16,300.27,0.0,0.0,0.000,1279672.1,1279672.1,49769,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556605860,429047.00
04/30/2019 02:30,2,0.000,ALERT,212.38,298.47,60.028,1556605804,"201051344000569","174011545737251",0.00,3.30,0,295.76,301.17,0.0,0.0,0.000,1295848.6,1295848.6,17976,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556605862,429048.00
04/30/2019 02:30,2,0.000,ALERT,212.83,297.26,60.012,1556605804,"179051228000119","174011545737251",0.00,4.50,0,293.36,299.37,0.0,0.0,0.000,82862.0,82862.0,18090,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556605863,429049.00
04/30/2019 02:45,2,0.000,ALERT,212.38,297.87,59.985,1556606704,"201051344000579","174011545737251",0.00,3.30,0,296.36,300.27,0.0,0.0,0.000,1295707.2,1295707.2,18431,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556606706,429050.00
04/30/2019 02:45,2,0.000,ALERT,212.16,296.36,59.996,1556606704,"201051344001025","174011545737251",0.00,2.50,0,294.56,299.37,0.0,0.0,0.000,1278131.4,1278131.4,26358,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556606708,429051.00
04/30/2019 02:45,2,0.000,ALERT,212.16,296.66,59.985,1556606704,"201051344001093","174011545737251",0.00,3.70,0,294.86,298.17,0.0,0.0,0.000,1261879.4,1261879.4,26404,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556606709,429052.00
04/30/2019 02:45,2,0.000,ALERT,212.16,297.57,59.996,1556606704,"201051344000458","174011545737251",0.00,4.00,0,295.76,300.27,0.0,0.0,0.000,1278732.9,1278732.9,18183,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556606711,429053.00
04/30/2019 02:45,2,0.000,ALERT,212.16,296.96,59.985,1556606704,"201051344000890","174011545737251",0.00,3.30,0,295.46,299.67,0.0,0.0,0.000,1276599.5,1276599.5,26316,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556606713,429054.00
04/30/2019 02:45,2,0.000,ALERT,212.16,297.26,59.990,1556606704,"201051344000988","174011545737251",0.00,3.30,0,293.36,299.37,0.0,0.0,0.000,985594.1,985594.1,18510,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556606715,429055.00
04/30/2019 02:45,2,0.000,ALERT,212.61,297.57,59.996,1556606704,"201051344000582","174011545737251",0.00,2.00,0,295.76,299.37,0.0,0.0,0.000,1255384.5,1255384.5,26290,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556606717,429056.00
04/30/2019 02:45,2,0.000,ALERT,212.16,297.87,60.012,1556606704,"201051344000868","174011545737251",0.00,3.00,0,296.06,300.27,0.0,0.0,0.000,1263980.1,1263980.1,50229,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556606719,429057.00
04/30/2019 02:45,2,0.000,ALERT,212.83,297.87,60.033,1556606704,"201051344000576","174011545737251",0.00,3.00,0,295.76,299.97,0.0,0.0,0.000,1282011.6,1282011.6,22275,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556606721,429058.00
04/30/2019 02:45,2,0.000,ALERT,212.38,296.96,59.990,1556606704,"201051344001158","174011545737251",0.00,2.50,0,294.86,299.37,0.0,0.0,0.000,1258721.2,1258721.2,18494,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556606722,429059.00
04/30/2019 02:45,2,0.000,ALERT,212.38,296.36,59.990,1556606704,"201051344000917","174011545737251",0.00,4.00,0,293.36,297.87,0.0,0.0,0.000,1271886.7,1271886.7,26210,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556606724,429060.00
04/30/2019 02:45,2,0.000,ALERT,212.38,296.06,59.990,1556606704,"201051344000417","174011545737251",0.00,3.00,0,294.56,297.87,0.0,0.0,0.000,1020190.3,1020190.3,26357,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556606726,429061.00
04/30/2019 02:45,2,0.000,ALERT,212.61,296.66,59.980,1556606704,"201051344000685","174011545737251",0.00,3.30,0,294.56,298.17,0.0,0.0,0.000,1278255.7,1278255.7,26377,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556606728,429062.00
04/30/2019 02:45,2,0.000,ALERT,212.16,295.76,59.990,1556606704,"201051344000651","174011545737251",0.00,2.00,0,294.26,297.87,0.0,0.0,0.000,1271172.3,1271172.3,26341,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556606730,429063.00
04/30/2019 02:45,2,0.000,ALERT,211.93,297.87,59.985,1556606704,"201051344000594","174011545737251",0.00,3.00,0,295.16,299.97,0.0,0.0,0.000,1283529.8,1283529.8,50223,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556606732,429064.00
04/30/2019 02:45,2,0.000,ALERT,212.38,297.57,60.028,1556606704,"201051344000469","174011545737251",0.00,2.50,0,294.86,299.37,0.0,0.0,0.000,1263591.0,1263591.0,18468,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556606733,429065.00
04/30/2019 02:45,2,0.000,ALERT,212.38,296.96,59.996,1556606704,"201051344000585","174011545737251",0.00,3.30,0,294.56,298.77,0.0,0.0,0.000,1284473.8,1284473.8,26400,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556606735,429066.00
04/30/2019 02:45,2,0.000,ALERT,212.83,297.26,60.033,1556606704,"201051344000853","174011545737251",0.00,3.00,0,295.76,299.67,0.0,0.0,0.000,1287000.1,1287000.1,18067,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556606737,429067.00
04/30/2019 02:45,2,0.000,ALERT,212.61,297.26,60.038,1556606704,"201051344001145","174011545737251",0.00,3.00,0,295.16,299.37,0.0,0.0,0.000,1286506.5,1286506.5,26318,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556606739,429068.00
04/30/2019 02:45,2,0.000,ALERT,212.38,296.96,60.006,1556606704,"201051344000438","174011545737251",0.00,2.50,0,295.46,298.77,0.0,0.0,0.000,1279527.1,1279527.1,26349,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556606741,429069.00
04/30/2019 02:45,2,0.000,ALERT,211.93,296.66,59.990,1556606704,"201051344001135","174011545737251",0.00,3.00,0,295.16,299.37,0.0,0.0,0.000,1266374.6,1266374.6,26297,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556606743,429070.00
04/30/2019 02:45,2,0.000,ALERT,212.38,297.87,59.964,1556606704,"201051344000983","174011545737251",0.00,3.30,0,296.06,299.67,0.0,0.0,0.000,1285017.4,1285017.4,18063,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556606745,429071.00
04/30/2019 02:45,2,0.000,ALERT,212.38,296.06,60.022,1556606704,"201051344001203","174011545737251",0.00,3.00,0,294.86,299.97,0.0,0.0,0.000,1274114.0,1274114.0,26356,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556606746,429072.00
04/30/2019 02:45,2,0.000,ALERT,212.16,297.26,59.996,1556606704,"201051344001230","174011545737251",0.00,3.00,0,295.16,298.77,0.0,0.0,0.000,1270292.4,1270292.4,26189,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556606748,429073.00
04/30/2019 02:45,2,0.000,ALERT,211.93,296.96,59.990,1556606704,"201051344000646","174011545737251",0.00,3.00,0,294.26,298.17,0.0,0.0,0.000,1263880.6,1263880.6,26330,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556606750,429074.00
04/30/2019 02:45,2,0.000,ALERT,212.61,297.26,60.028,1556606704,"201051344000867","174011545737251",0.00,3.70,0,294.86,299.97,0.0,0.0,0.000,1262177.5,1262177.5,50258,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556606752,429075.00
04/30/2019 02:45,2,0.000,ALERT,213.06,297.26,59.996,1556606704,"201051344000633","174011545737251",0.00,2.50,0,293.66,299.07,0.0,0.0,0.000,1259560.0,1259560.0,50356,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556606754,429076.00
04/30/2019 02:45,2,0.000,ALERT,211.70,296.96,59.959,1556606704,"201051344000955","174011545737251",0.00,3.00,0,294.26,298.17,0.0,0.0,0.000,1283978.6,1283978.6,26346,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556606755,429077.00
04/30/2019 02:45,2,0.000,ALERT,212.38,296.96,60.001,1556606704,"201051344000648","174011545737251",0.00,2.50,0,295.16,299.37,0.0,0.0,0.000,1274745.5,1274745.5,49807,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556606757,429078.00
04/30/2019 02:45,2,0.000,ALERT,212.61,296.96,59.996,1556606704,"201051344000645","174011545737251",0.00,3.30,0,295.46,299.37,0.0,0.0,0.000,1279672.1,1279672.1,49771,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556606759,429079.00
04/30/2019 02:45,2,0.000,ALERT,212.16,297.87,59.996,1556606704,"201051344000569","174011545737251",0.00,3.30,0,296.36,300.27,0.0,0.0,0.000,1295848.6,1295848.6,17978,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556606761,429080.00
04/30/2019 02:45,2,0.000,ALERT,212.61,296.96,60.038,1556606704,"179051228000119","174011545737251",0.00,4.50,0,293.96,299.07,0.0,0.0,0.000,82862.0,82862.0,18092,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556606763,429081.00
04/30/2019 03:00,2,0.000,ALERT,212.38,298.77,60.038,1556607605,"201051344000579","174011545737251",0.00,3.00,0,295.46,299.97,0.0,0.0,0.000,1295707.2,1295707.2,18433,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556607607,429082.00
04/30/2019 03:00,2,0.000,ALERT,211.70,295.76,60.038,1556607605,"201051344001025","174011545737251",0.00,2.50,0,294.26,299.07,0.0,0.0,0.000,1278131.4,1278131.4,26360,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556607609,429083.00
04/30/2019 03:00,2,0.000,ALERT,211.70,296.06,60.033,1556607605,"201051344001093","174011545737251",0.00,3.70,0,294.56,298.17,0.0,0.0,0.000,1261879.4,1261879.4,26406,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556607611,429084.00
04/30/2019 03:00,2,0.000,ALERT,212.38,298.17,60.033,1556607605,"201051344000458","174011545737251",0.00,4.00,0,295.16,299.97,0.0,0.0,0.000,1278732.9,1278732.9,18185,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556607613,429085.00
04/30/2019 03:00,2,0.000,ALERT,211.70,296.66,60.033,1556607605,"201051344000890","174011545737251",0.00,3.30,0,294.86,299.37,0.0,0.0,0.000,1276599.5,1276599.5,26318,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556607614,429086.00
04/30/2019 03:00,2,0.000,ALERT,212.16,297.57,60.033,1556607605,"201051344000988","174011545737251",0.00,3.30,0,292.76,299.07,0.0,0.0,0.000,985594.1,985594.1,18512,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556607616,429087.00
04/30/2019 03:00,2,0.000,ALERT,212.38,297.26,60.033,1556607605,"201051344000582","174011545737251",0.00,2.00,0,295.46,299.37,0.0,0.0,0.000,1255384.5,1255384.5,26292,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556607618,429088.00
04/30/2019 03:00,2,0.000,ALERT,212.38,298.47,60.028,1556607605,"201051344000868","174011545737251",0.00,3.30,0,295.46,299.97,0.0,0.0,0.000,1263980.1,1263980.1,50231,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556607620,429089.00
04/30/2019 03:00,2,0.000,ALERT,212.83,298.17,60.059,1556607605,"201051344000576","174011545737251",0.00,3.00,0,295.16,299.67,0.0,0.0,0.000,1282011.6,1282011.6,22277,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556607622,429090.00
04/30/2019 03:00,2,0.000,ALERT,212.38,297.57,60.059,1556607605,"201051344001158","174011545737251",0.00,2.50,0,294.56,299.07,0.0,0.0,0.000,1258721.2,1258721.2,18496,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556607624,429091.00
04/30/2019 03:00,2,0.000,ALERT,212.16,295.76,60.033,1556607605,"201051344000917","174011545737251",0.00,4.00,0,293.36,297.87,0.0,0.0,0.000,1271886.7,1271886.7,26212,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556607626,429092.00
04/30/2019 03:00,2,0.000,ALERT,212.16,295.76,59.990,1556607605,"201051344000417","174011545737251",0.00,3.00,0,293.96,297.87,0.0,0.0,0.000,1020190.3,1020190.3,26359,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556607628,429093.00
04/30/2019 03:00,2,0.000,ALERT,212.16,296.06,60.043,1556607605,"201051344000685","174011545737251",0.00,3.00,0,294.56,298.47,0.0,0.0,0.000,1278255.7,1278255.7,26379,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556607629,429094.00
04/30/2019 03:00,2,0.000,ALERT,212.16,295.46,60.012,1556607605,"201051344000651","174011545737251",0.00,2.00,0,294.26,297.87,0.0,0.0,0.000,1271172.3,1271172.3,26343,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556607631,429095.00
04/30/2019 03:00,2,0.000,ALERT,212.16,298.17,60.038,1556607605,"201051344000594","174011545737251",0.00,2.50,0,295.16,299.67,0.0,0.0,0.000,1283529.8,1283529.8,50225,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556607633,429096.00
04/30/2019 03:00,2,0.000,ALERT,212.38,297.57,60.017,1556607605,"201051344000469","174011545737251",0.00,2.50,0,293.96,299.07,0.0,0.0,0.000,1263591.0,1263591.0,18470,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556607635,429097.00
04/30/2019 03:00,2,0.000,ALERT,211.93,296.36,60.059,1556607605,"201051344000585","174011545737251",0.00,3.30,0,294.26,298.47,0.0,0.0,0.000,1284473.8,1284473.8,26402,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556607637,429098.00
04/30/2019 03:00,2,0.000,ALERT,213.06,297.57,60.017,1556607605,"201051344000853","174011545737251",0.00,3.00,0,295.16,299.37,0.0,0.0,0.000,1287000.1,1287000.1,18069,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556607639,429099.00
04/30/2019 03:00,2,0.000,ALERT,212.16,296.36,60.017,1556607605,"201051344001145","174011545737251",0.00,3.00,0,295.16,299.07,0.0,0.0,0.000,1286506.5,1286506.5,26320,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556607640,429100.00
04/30/2019 03:00,2,0.000,ALERT,212.16,296.36,60.012,1556607605,"201051344000438","174011545737251",0.00,2.50,0,294.86,298.77,0.0,0.0,0.000,1279527.1,1279527.1,26351,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556607642,429101.00
04/30/2019 03:00,2,0.000,ALERT,211.48,296.36,60.017,1556607605,"201051344001135","174011545737251",0.00,3.00,0,294.86,299.07,0.0,0.0,0.000,1266374.6,1266374.6,26299,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556607644,429102.00
04/30/2019 03:00,2,0.000,ALERT,212.38,298.17,60.006,1556607605,"201051344000983","174011545737251",0.00,3.30,0,295.46,299.67,0.0,0.0,0.000,1285017.4,1285017.4,18065,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556607646,429103.00
04/30/2019 03:00,2,0.000,ALERT,211.93,296.06,60.012,1556607605,"201051344001203","174011545737251",0.00,2.50,0,294.56,299.97,0.0,0.0,0.000,1274114.0,1274114.0,26358,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556607648,429104.00
04/30/2019 03:00,2,0.000,ALERT,211.93,296.66,60.006,1556607605,"201051344001230","174011545737251",0.00,3.00,0,294.86,298.77,0.0,0.0,0.000,1270292.4,1270292.4,26191,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556607650,429105.00
04/30/2019 03:00,2,0.000,ALERT,211.48,296.06,60.012,1556607605,"201051344000646","174011545737251",0.00,3.00,0,294.26,298.17,0.0,0.0,0.000,1263880.6,1263880.6,26332,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556607651,429106.00
04/30/2019 03:00,2,0.000,ALERT,212.61,297.26,60.022,1556607605,"201051344000867","174011545737251",0.00,3.30,0,294.86,299.67,0.0,0.0,0.000,1262177.5,1262177.5,50260,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556607653,429107.00
04/30/2019 03:00,2,0.000,ALERT,213.06,297.57,60.022,1556607605,"201051344000633","174011545737251",0.00,3.00,0,293.36,298.77,0.0,0.0,0.000,1259560.0,1259560.0,50358,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556607655,429108.00
04/30/2019 03:00,2,0.000,ALERT,211.48,296.06,60.006,1556607605,"201051344000955","174011545737251",0.00,3.00,0,294.56,298.47,0.0,0.0,0.000,1283978.6,1283978.6,26348,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556607657,429109.00
04/30/2019 03:00,2,0.000,ALERT,212.38,297.26,60.012,1556607605,"201051344000648","174011545737251",0.00,2.50,0,294.56,299.07,0.0,0.0,0.000,1274745.5,1274745.5,49809,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556607659,429110.00
04/30/2019 03:00,2,0.000,ALERT,212.83,298.17,59.985,1556607605,"201051344000645","174011545737251",0.00,3.30,0,295.16,299.07,0.0,0.0,0.000,1279672.1,1279672.1,49773,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556607661,429111.00
04/30/2019 03:00,2,0.000,ALERT,212.61,298.47,60.006,1556607605,"201051344000569","174011545737251",0.00,3.00,0,296.06,300.27,0.0,0.0,0.000,1295848.6,1295848.6,17980,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556607662,429112.00
04/30/2019 03:00,2,0.000,ALERT,212.61,297.57,60.017,1556607605,"179051228000119","174011545737251",0.00,5.00,0,293.66,298.77,0.0,0.0,0.000,82862.0,82862.0,18094,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556607664,429113.00
04/30/2019 03:15,2,0.000,ALERT,212.61,298.17,60.001,1556608504,"201051344000579","174011545737251",0.00,3.00,0,296.36,302.98,0.0,0.0,0.000,1295707.2,1295707.2,18435,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556608506,429114.00
04/30/2019 03:15,2,0.000,ALERT,212.38,296.66,60.001,1556608504,"201051344001025","174011545737251",0.00,2.50,0,293.96,301.77,0.0,0.0,0.000,1278131.4,1278131.4,26362,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556608508,429115.00
04/30/2019 03:15,2,0.000,ALERT,212.61,297.26,59.975,1556608504,"201051344001093","174011545737251",0.00,3.70,0,294.26,301.77,0.0,0.0,0.000,1261879.4,1261879.4,26408,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556608510,429116.00
04/30/2019 03:15,2,0.000,ALERT,212.38,298.17,60.001,1556608504,"201051344000458","174011545737251",0.00,4.00,0,295.76,302.98,0.0,0.0,0.000,1278732.9,1278732.9,18187,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556608512,429117.00
04/30/2019 03:15,2,0.000,ALERT,212.61,297.87,60.001,1556608504,"201051344000890","174011545737251",0.00,3.30,0,294.56,302.68,0.0,0.0,0.000,1276599.5,1276599.5,26320,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556608514,429118.00
04/30/2019 03:15,2,0.000,ALERT,212.38,297.87,60.006,1556608504,"201051344000988","174011545737251",0.00,3.30,0,293.06,301.47,0.0,0.0,0.000,985594.1,985594.1,18514,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556608515,429119.00
04/30/2019 03:15,2,0.000,ALERT,213.06,298.47,60.006,1556608504,"201051344000582","174011545737251",0.00,2.50,0,295.16,302.68,0.0,0.0,0.000,1255384.5,1255384.5,26294,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556608517,429120.00
04/30/2019 03:15,2,0.000,ALERT,212.38,298.47,60.006,1556608504,"201051344000868","174011545737251",0.00,3.30,0,295.76,302.98,0.0,0.0,0.000,1263980.1,1263980.1,50233,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556608519,429121.00
04/30/2019 03:15,2,0.000,ALERT,213.06,298.47,60.006,1556608504,"201051344000576","174011545737251",0.00,3.00,0,295.46,302.07,0.0,0.0,0.000,1282011.6,1282011.6,22279,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556608521,429122.00
04/30/2019 03:15,2,0.000,ALERT,212.61,297.87,60.001,1556608504,"201051344001158","174011545737251",0.00,2.50,0,294.86,301.47,0.0,0.0,0.000,1258721.2,1258721.2,18498,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556608523,429123.00
04/30/2019 03:15,2,0.000,ALERT,212.61,296.66,60.017,1556608504,"201051344000917","174011545737251",0.00,4.00,0,292.76,301.47,0.0,0.0,0.000,1271886.7,1271886.7,26214,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556608525,429124.00
04/30/2019 03:15,2,0.000,ALERT,212.83,296.96,60.006,1556608504,"201051344000417","174011545737251",0.00,3.00,0,293.66,301.47,0.0,0.0,0.000,1020190.3,1020190.3,26361,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556608527,429125.00
04/30/2019 03:15,2,0.000,ALERT,212.83,296.96,59.996,1556608504,"201051344000685","174011545737251",0.00,3.00,0,293.96,302.37,0.0,0.0,0.000,1278255.7,1278255.7,26381,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556608529,429126.00
04/30/2019 03:15,2,0.000,ALERT,212.61,296.66,60.006,1556608504,"201051344000651","174011545737251",0.00,2.00,0,293.36,300.87,0.0,0.0,0.000,1271172.3,1271172.3,26345,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556608530,429127.00
04/30/2019 03:15,2,0.000,ALERT,212.16,298.77,60.054,1556608504,"201051344000594","174011545737251",0.00,2.50,0,295.16,302.37,0.0,0.0,0.000,1283529.8,1283529.8,50227,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556608532,429128.00
04/30/2019 03:15,2,0.000,ALERT,212.61,297.87,60.012,1556608504,"201051344000469","174011545737251",0.00,2.50,0,294.56,301.47,0.0,0.0,0.000,1263591.0,1263591.0,18472,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556608534,429129.00
04/30/2019 03:15,2,0.000,ALERT,212.83,297.87,59.980,1556608504,"201051344000585","174011545737251",0.00,3.30,0,293.96,302.07,0.0,0.0,0.000,1284473.8,1284473.8,26404,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556608536,429130.00
04/30/2019 03:15,2,0.000,ALERT,213.06,297.87,60.022,1556608504,"201051344000853","174011545737251",0.00,3.00,0,295.46,302.37,0.0,0.0,0.000,1287000.1,1287000.1,18071,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556608538,429131.00
04/30/2019 03:15,2,0.000,ALERT,212.83,297.57,60.043,1556608504,"201051344001145","174011545737251",0.00,3.00,0,294.26,302.68,0.0,0.0,0.000,1286506.5,1286506.5,26322,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556608540,429132.00
