ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/30/2019 03:15,2,0.000,ALERT,212.61,297.57,60.012,1556608504,"201051344000438","174011545737251",0.00,2.50,0,294.56,302.07,0.0,0.0,0.000,1279527.1,1279527.1,26353,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556608541,429133.00
04/30/2019 03:15,2,0.000,ALERT,212.38,297.57,60.022,1556608504,"201051344001135","174011545737251",0.00,3.00,0,294.56,301.77,0.0,0.0,0.000,1266374.6,1266374.6,26301,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556608543,429134.00
04/30/2019 03:15,2,0.000,ALERT,212.38,298.17,60.043,1556608504,"201051344000983","174011545737251",0.00,3.30,0,295.76,302.68,0.0,0.0,0.000,1285017.4,1285017.4,18067,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556608545,429135.00
04/30/2019 03:15,2,0.000,ALERT,212.61,297.26,60.022,1556608504,"201051344001203","174011545737251",0.00,3.00,0,294.26,302.68,0.0,0.0,0.000,1274114.0,1274114.0,26360,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556608547,429136.00
04/30/2019 03:15,2,0.000,ALERT,212.61,297.57,60.033,1556608504,"201051344001230","174011545737251",0.00,3.00,0,294.56,302.68,0.0,0.0,0.000,1270292.4,1270292.4,26193,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556608549,429137.00
04/30/2019 03:15,2,0.000,ALERT,212.38,297.26,60.028,1556608504,"201051344000646","174011545737251",0.00,3.00,0,293.66,301.77,0.0,0.0,0.000,1263880.6,1263880.6,26334,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556608550,429138.00
04/30/2019 03:15,2,0.000,ALERT,212.83,297.57,60.022,1556608504,"201051344000867","174011545737251",0.00,3.70,0,294.56,302.37,0.0,0.0,0.000,1262177.5,1262177.5,50262,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556608552,429139.00
04/30/2019 03:15,2,0.000,ALERT,213.06,297.57,60.028,1556608504,"201051344000633","174011545737251",0.00,2.50,0,293.66,301.17,0.0,0.0,0.000,1259560.0,1259560.0,50360,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556608554,429140.00
04/30/2019 03:15,2,0.000,ALERT,212.16,297.26,60.028,1556608504,"201051344000955","174011545737251",0.00,3.00,0,293.96,302.07,0.0,0.0,0.000,1283978.6,1283978.6,26350,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556608556,429141.00
04/30/2019 03:15,2,0.000,ALERT,212.61,297.26,60.012,1556608504,"201051344000648","174011545737251",0.00,2.00,0,294.86,302.07,0.0,0.0,0.000,1274745.5,1274745.5,49811,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556608558,429142.00
04/30/2019 03:15,2,0.000,ALERT,212.83,297.87,60.038,1556608504,"201051344000645","174011545737251",0.00,3.30,0,295.46,302.37,0.0,0.0,0.000,1279672.1,1279672.1,49775,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556608560,429143.00
04/30/2019 03:15,2,0.000,ALERT,212.38,298.47,59.996,1556608504,"201051344000569","174011545737251",0.00,3.30,0,296.36,303.28,0.0,0.0,0.000,1295848.6,1295848.6,17982,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556608561,429144.00
04/30/2019 03:15,2,0.000,ALERT,212.83,297.57,60.070,1556608504,"179051228000119","174011545737251",0.00,4.50,0,293.96,301.17,0.0,0.0,0.000,82862.0,82862.0,18096,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556608563,429145.00
04/30/2019 03:30,2,0.000,ALERT,212.38,298.77,60.001,1556609404,"201051344000579","174011545737251",0.00,3.00,0,285.24,300.57,0.0,0.0,0.000,1295707.2,1295707.2,18437,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556609406,429146.00
04/30/2019 03:30,2,0.000,ALERT,211.93,296.36,60.022,1556609404,"201051344001025","174011545737251",0.00,2.50,0,282.84,299.37,0.0,0.0,0.000,1278131.4,1278131.4,26364,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556609408,429147.00
04/30/2019 03:30,2,0.000,ALERT,212.38,296.96,60.033,1556609404,"201051344001093","174011545737251",0.00,4.00,0,283.74,298.47,0.0,0.0,0.000,1261879.4,1261879.4,26410,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556609410,429148.00
04/30/2019 03:30,2,0.000,ALERT,212.38,298.17,60.017,1556609404,"201051344000458","174011545737251",0.00,4.00,0,284.64,300.57,0.0,0.0,0.000,1278732.9,1278732.9,18189,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556609411,429149.00
04/30/2019 03:30,2,0.000,ALERT,212.16,296.96,60.038,1556609404,"201051344000890","174011545737251",0.00,3.30,0,283.74,300.27,0.0,0.0,0.000,1276599.5,1276599.5,26322,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556609413,429150.00
04/30/2019 03:30,2,0.000,ALERT,212.38,297.87,60.017,1556609404,"201051344000988","174011545737251",0.00,3.30,0,281.94,299.37,0.0,0.0,0.000,985594.1,985594.1,18516,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556609415,429151.00
04/30/2019 03:30,2,0.000,ALERT,212.83,297.87,60.012,1556609404,"201051344000582","174011545737251",0.00,2.50,0,284.34,299.67,0.0,0.0,0.000,1255384.5,1255384.5,26296,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556609417,429152.00
04/30/2019 03:30,2,0.000,ALERT,212.38,298.77,60.022,1556609404,"201051344000868","174011545737251",0.00,3.00,0,285.24,300.57,0.0,0.0,0.000,1263980.1,1263980.1,50235,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556609419,429153.00
04/30/2019 03:30,2,0.000,ALERT,213.06,298.47,60.065,1556609404,"201051344000576","174011545737251",0.00,3.00,0,284.64,299.97,0.0,0.0,0.000,1282011.6,1282011.6,22281,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556609422,429154.00
04/30/2019 03:30,2,0.000,ALERT,212.61,297.87,60.033,1556609404,"201051344001158","174011545737251",0.00,2.00,0,284.04,299.37,0.0,0.0,0.000,1258721.2,1258721.2,18500,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556609423,429155.00
04/30/2019 03:30,2,0.000,ALERT,212.38,296.36,60.028,1556609404,"201051344000917","174011545737251",0.00,4.00,0,282.54,298.47,0.0,0.0,0.000,1271886.7,1271886.7,26216,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556609425,429156.00
04/30/2019 03:30,2,0.000,ALERT,212.61,296.36,60.017,1556609404,"201051344000417","174011545737251",0.00,3.00,0,282.84,298.47,0.0,0.0,0.000,1020190.3,1020190.3,26363,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556609427,429157.00
04/30/2019 03:30,2,0.000,ALERT,212.61,296.66,60.070,1556609404,"201051344000685","174011545737251",0.00,3.00,0,283.44,298.77,0.0,0.0,0.000,1278255.7,1278255.7,26383,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556609429,429158.00
04/30/2019 03:30,2,0.000,ALERT,212.38,296.06,60.054,1556609404,"201051344000651","174011545737251",0.00,2.00,0,282.84,298.47,0.0,0.0,0.000,1271172.3,1271172.3,26347,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556609431,429159.00
04/30/2019 03:30,2,0.000,ALERT,212.16,298.77,60.022,1556609404,"201051344000594","174011545737251",0.00,2.50,0,284.34,299.97,0.0,0.0,0.000,1283529.8,1283529.8,50229,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556609432,429160.00
04/30/2019 03:30,2,0.000,ALERT,212.61,298.17,60.028,1556609404,"201051344000469","174011545737251",0.00,2.50,0,283.44,299.37,0.0,0.0,0.000,1263591.0,1263591.0,18474,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556609434,429161.00
04/30/2019 03:30,2,0.000,ALERT,212.38,296.96,60.028,1556609404,"201051344000585","174011545737251",0.00,3.30,0,283.14,298.77,0.0,0.0,0.000,1284473.8,1284473.8,26406,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556609436,429162.00
04/30/2019 03:30,2,0.000,ALERT,212.83,297.57,60.028,1556609404,"201051344000853","174011545737251",0.00,3.00,0,284.34,299.97,0.0,0.0,0.000,1287000.1,1287000.1,18073,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556609438,429163.00
04/30/2019 03:30,2,0.000,ALERT,212.61,296.66,60.049,1556609404,"201051344001145","174011545737251",0.00,3.00,0,284.04,299.97,0.0,0.0,0.000,1286506.5,1286506.5,26324,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556609440,429164.00
04/30/2019 03:30,2,0.000,ALERT,212.38,296.66,60.017,1556609404,"201051344000438","174011545737251",0.00,2.50,0,283.74,299.37,0.0,0.0,0.000,1279527.1,1279527.1,26355,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556609442,429165.00
04/30/2019 03:30,2,0.000,ALERT,211.93,296.66,60.033,1556609404,"201051344001135","174011545737251",0.00,2.50,0,283.74,299.67,0.0,0.0,0.000,1266374.6,1266374.6,26303,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556609443,429166.00
04/30/2019 03:30,2,0.000,ALERT,212.38,298.17,60.028,1556609404,"201051344000983","174011545737251",0.00,3.30,0,284.64,300.27,0.0,0.0,0.000,1285017.4,1285017.4,18069,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556609445,429167.00
04/30/2019 03:30,2,0.000,ALERT,212.16,296.06,60.001,1556609404,"201051344001203","174011545737251",0.00,3.00,0,283.14,300.57,0.0,0.0,0.000,1274114.0,1274114.0,26362,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556609447,429168.00
04/30/2019 03:30,2,0.000,ALERT,212.16,296.66,60.017,1556609404,"201051344001230","174011545737251",0.00,3.00,0,283.74,299.07,0.0,0.0,0.000,1270292.4,1270292.4,26195,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556609449,429169.00
04/30/2019 03:30,2,0.000,ALERT,211.70,296.06,60.028,1556609404,"201051344000646","174011545737251",0.00,3.00,0,283.14,298.47,0.0,0.0,0.000,1263880.6,1263880.6,26336,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556609451,429170.00
04/30/2019 03:30,2,0.000,ALERT,212.61,297.57,60.022,1556609404,"201051344000867","174011545737251",0.00,3.70,0,284.04,299.97,0.0,0.0,0.000,1262177.5,1262177.5,50264,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556609452,429171.00
04/30/2019 03:30,2,0.000,ALERT,213.06,297.57,60.038,1556609404,"201051344000633","174011545737251",0.00,2.50,0,282.84,299.07,0.0,0.0,0.000,1259560.0,1259560.0,50362,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556609454,429172.00
04/30/2019 03:30,2,0.000,ALERT,211.70,296.66,60.022,1556609404,"201051344000955","174011545737251",0.00,3.00,0,283.44,298.77,0.0,0.0,0.000,1283978.6,1283978.6,26352,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556609456,429173.00
04/30/2019 03:30,2,0.000,ALERT,212.38,297.26,59.985,1556609404,"201051344000648","174011545737251",0.00,2.00,0,284.04,299.67,0.0,0.0,0.000,1274745.5,1274745.5,49813,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556609458,429174.00
04/30/2019 03:30,2,0.000,ALERT,212.83,297.87,60.049,1556609404,"201051344000645","174011545737251",0.00,3.30,0,284.34,299.67,0.0,0.0,0.000,1279672.1,1279672.1,49777,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556609460,429175.00
04/30/2019 03:30,2,0.000,ALERT,212.38,298.77,60.017,1556609404,"201051344000569","174011545737251",0.00,3.30,0,285.24,300.57,0.0,0.0,0.000,1295848.6,1295848.6,17984,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556609462,429176.00
04/30/2019 03:30,2,0.000,ALERT,212.61,297.57,60.012,1556609404,"179051228000119","174011545737251",0.00,5.00,0,283.14,299.07,0.0,0.0,0.000,82862.0,82862.0,18098,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556609463,429177.00
04/30/2019 03:45,2,0.000,ALERT,212.61,298.17,60.028,1556610304,"201051344000579","174011545737251",0.00,3.00,0,296.36,300.27,0.0,0.0,0.000,1295707.2,1295707.2,18439,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556610306,429178.00
04/30/2019 03:45,2,0.000,ALERT,212.16,295.76,59.996,1556610304,"201051344001025","174011545737251",0.00,2.50,0,294.26,298.77,0.0,0.0,0.000,1278131.4,1278131.4,26366,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556610308,429179.00
04/30/2019 03:45,2,0.000,ALERT,212.16,296.66,59.996,1556610304,"201051344001093","174011545737251",0.00,3.70,0,294.86,298.17,0.0,0.0,0.000,1261879.4,1261879.4,26412,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556610309,429180.00
04/30/2019 03:45,2,0.000,ALERT,212.38,297.87,60.033,1556610304,"201051344000458","174011545737251",0.00,4.00,0,295.76,300.27,0.0,0.0,0.000,1278732.9,1278732.9,18191,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556610311,429181.00
04/30/2019 03:45,2,0.000,ALERT,212.16,296.96,59.990,1556610304,"201051344000890","174011545737251",0.00,3.30,0,295.46,299.67,0.0,0.0,0.000,1276599.5,1276599.5,26324,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556610313,429182.00
04/30/2019 03:45,2,0.000,ALERT,212.38,297.57,60.017,1556610304,"201051344000988","174011545737251",0.00,3.30,0,293.36,299.37,0.0,0.0,0.000,985594.1,985594.1,18518,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556610315,429183.00
04/30/2019 03:45,2,0.000,ALERT,212.83,297.57,60.022,1556610304,"201051344000582","174011545737251",0.00,2.50,0,295.76,299.07,0.0,0.0,0.000,1255384.5,1255384.5,26298,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556610317,429184.00
04/30/2019 03:45,2,0.000,ALERT,212.61,298.47,60.022,1556610304,"201051344000868","174011545737251",0.00,3.00,0,296.36,300.27,0.0,0.0,0.000,1263980.1,1263980.1,50237,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556610319,429185.00
04/30/2019 03:45,2,0.000,ALERT,213.06,298.17,60.012,1556610304,"201051344000576","174011545737251",0.00,3.00,0,295.76,299.67,0.0,0.0,0.000,1282011.6,1282011.6,22283,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556610321,429186.00
04/30/2019 03:45,2,0.000,ALERT,212.61,297.87,60.012,1556610304,"201051344001158","174011545737251",0.00,2.00,0,295.16,299.07,0.0,0.0,0.000,1258721.2,1258721.2,18502,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556610323,429187.00
04/30/2019 03:45,2,0.000,ALERT,212.38,296.06,60.022,1556610304,"201051344000917","174011545737251",0.00,4.00,0,293.66,297.87,0.0,0.0,0.000,1271886.7,1271886.7,26218,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556610324,429188.00
04/30/2019 03:45,2,0.000,ALERT,212.38,296.06,60.017,1556610304,"201051344000417","174011545737251",0.00,3.30,0,294.26,297.87,0.0,0.0,0.000,1020190.3,1020190.3,26365,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556610326,429189.00
04/30/2019 03:45,2,0.000,ALERT,212.61,296.66,60.022,1556610304,"201051344000685","174011545737251",0.00,3.00,0,294.56,298.17,0.0,0.0,0.000,1278255.7,1278255.7,26385,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556610328,429190.00
04/30/2019 03:45,2,0.000,ALERT,212.38,295.76,60.017,1556610304,"201051344000651","174011545737251",0.00,2.00,0,293.96,297.87,0.0,0.0,0.000,1271172.3,1271172.3,26349,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556610330,429191.00
04/30/2019 03:45,2,0.000,ALERT,212.16,298.17,60.012,1556610304,"201051344000594","174011545737251",0.00,3.00,0,295.16,299.97,0.0,0.0,0.000,1283529.8,1283529.8,50231,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556610332,429192.00
04/30/2019 03:45,2,0.000,ALERT,212.61,297.87,60.017,1556610304,"201051344000469","174011545737251",0.00,2.00,0,294.86,299.37,0.0,0.0,0.000,1263591.0,1263591.0,18476,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556610334,429193.00
04/30/2019 03:45,2,0.000,ALERT,212.61,296.96,59.985,1556610304,"201051344000585","174011545737251",0.00,3.30,0,294.26,298.47,0.0,0.0,0.000,1284473.8,1284473.8,26408,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556610336,429194.00
04/30/2019 03:45,2,0.000,ALERT,212.83,297.57,59.980,1556610304,"201051344000853","174011545737251",0.00,3.00,0,295.46,299.67,0.0,0.0,0.000,1287000.1,1287000.1,18075,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556610338,429195.00
04/30/2019 03:45,2,0.000,ALERT,212.61,297.26,60.017,1556610304,"201051344001145","174011545737251",0.00,3.00,0,294.56,299.07,0.0,0.0,0.000,1286506.5,1286506.5,26326,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556610339,429196.00
04/30/2019 03:45,2,0.000,ALERT,212.61,296.96,60.006,1556610304,"201051344000438","174011545737251",0.00,2.50,0,294.86,298.77,0.0,0.0,0.000,1279527.1,1279527.1,26357,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556610341,429197.00
04/30/2019 03:45,2,0.000,ALERT,212.16,296.66,60.038,1556610304,"201051344001135","174011545737251",0.00,3.00,0,294.86,298.77,0.0,0.0,0.000,1266374.6,1266374.6,26305,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556610343,429198.00
04/30/2019 03:45,2,0.000,ALERT,212.38,297.87,60.012,1556610304,"201051344000983","174011545737251",0.00,3.30,0,296.06,299.97,0.0,0.0,0.000,1285017.4,1285017.4,18071,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556610345,429199.00
04/30/2019 03:45,2,0.000,ALERT,212.38,296.36,60.012,1556610304,"201051344001203","174011545737251",0.00,3.00,0,293.96,299.97,0.0,0.0,0.000,1274114.0,1274114.0,26364,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556610347,429200.00
04/30/2019 03:45,2,0.000,ALERT,212.38,296.96,60.022,1556610304,"201051344001230","174011545737251",0.00,3.00,0,294.26,298.47,0.0,0.0,0.000,1270292.4,1270292.4,26197,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556610348,429201.00
04/30/2019 03:45,2,0.000,ALERT,212.16,296.36,60.017,1556610304,"201051344000646","174011545737251",0.00,2.50,0,293.66,298.17,0.0,0.0,0.000,1263880.6,1263880.6,26338,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556610350,429202.00
04/30/2019 03:45,2,0.000,ALERT,212.61,297.26,60.017,1556610304,"201051344000867","174011545737251",0.00,3.70,0,294.86,299.67,0.0,0.0,0.000,1262177.5,1262177.5,50266,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556610352,429203.00
04/30/2019 03:45,2,0.000,ALERT,213.06,297.26,60.017,1556610304,"201051344000633","174011545737251",0.00,3.00,0,293.66,299.07,0.0,0.0,0.000,1259560.0,1259560.0,50364,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556610354,429204.00
04/30/2019 03:45,2,0.000,ALERT,211.70,296.36,60.017,1556610304,"201051344000955","174011545737251",0.00,3.30,0,294.56,298.17,0.0,0.0,0.000,1283978.6,1283978.6,26354,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556610356,429205.00
04/30/2019 03:45,2,0.000,ALERT,212.61,296.96,60.017,1556610304,"201051344000648","174011545737251",0.00,2.00,0,295.16,299.67,0.0,0.0,0.000,1274745.5,1274745.5,49815,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556610358,429206.00
04/30/2019 03:45,2,0.000,ALERT,212.61,297.26,60.012,1556610304,"201051344000645","174011545737251",0.00,3.30,0,295.76,299.37,0.0,0.0,0.000,1279672.1,1279672.1,49779,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556610360,429207.00
04/30/2019 03:45,2,0.000,ALERT,212.16,298.17,60.012,1556610304,"201051344000569","174011545737251",0.00,3.00,0,296.36,300.27,0.0,0.0,0.000,1295848.6,1295848.6,17986,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556610361,429208.00
04/30/2019 03:45,2,0.000,ALERT,212.61,297.26,60.012,1556610304,"179051228000119","174011545737251",0.00,4.50,0,293.96,298.77,0.0,0.0,0.000,82862.0,82862.0,18100,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556610363,429209.00
04/30/2019 04:00,2,0.000,ALERT,212.61,299.07,60.022,1556611204,"201051344000579","174011545737251",0.00,3.00,0,296.06,300.57,0.0,0.0,0.000,1295707.2,1295707.2,18441,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556611207,429210.00
04/30/2019 04:00,2,0.000,ALERT,212.16,296.36,60.006,1556611204,"201051344001025","174011545737251",0.00,2.50,0,293.96,299.07,0.0,0.0,0.000,1278131.4,1278131.4,26368,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556611208,429211.00
04/30/2019 04:00,2,0.000,ALERT,212.38,296.96,60.006,1556611204,"201051344001093","174011545737251",0.00,3.70,0,294.56,298.47,0.0,0.0,0.000,1261879.4,1261879.4,26414,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556611210,429212.00
04/30/2019 04:00,2,0.000,ALERT,212.61,298.47,60.001,1556611204,"201051344000458","174011545737251",0.00,4.00,0,295.46,300.57,0.0,0.0,0.000,1278732.9,1278732.9,18193,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556611212,429213.00
04/30/2019 04:00,2,0.000,ALERT,212.16,297.57,60.001,1556611204,"201051344000890","174011545737251",0.00,3.30,0,295.16,299.67,0.0,0.0,0.000,1276599.5,1276599.5,26326,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556611214,429214.00
04/30/2019 04:00,2,0.000,ALERT,212.38,298.17,60.001,1556611204,"201051344000988","174011545737251",0.00,3.30,0,293.36,299.37,0.0,0.0,0.000,985594.1,985594.1,18520,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556611216,429215.00
04/30/2019 04:00,2,0.000,ALERT,212.61,297.87,59.996,1556611204,"201051344000582","174011545737251",0.00,2.50,0,295.46,299.37,0.0,0.0,0.000,1255384.5,1255384.5,26300,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556611217,429216.00
04/30/2019 04:00,2,0.000,ALERT,212.61,298.77,60.001,1556611204,"201051344000868","174011545737251",0.00,3.00,0,295.76,300.57,0.0,0.0,0.000,1263980.1,1263980.1,50239,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556611219,429217.00
04/30/2019 04:00,2,0.000,ALERT,213.06,298.77,60.028,1556611204,"201051344000576","174011545737251",0.00,3.00,0,295.76,299.97,0.0,0.0,0.000,1282011.6,1282011.6,22285,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556611221,429218.00
04/30/2019 04:00,2,0.000,ALERT,212.61,298.17,59.990,1556611204,"201051344001158","174011545737251",0.00,2.00,0,295.16,299.37,0.0,0.0,0.000,1258721.2,1258721.2,18504,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556611223,429219.00
04/30/2019 04:00,2,0.000,ALERT,212.61,296.66,60.001,1556611204,"201051344000917","174011545737251",0.00,3.70,0,293.36,297.87,0.0,0.0,0.000,1271886.7,1271886.7,26220,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556611225,429220.00
04/30/2019 04:00,2,0.000,ALERT,212.61,296.36,59.975,1556611204,"201051344000417","174011545737251",0.00,3.00,0,293.96,297.87,0.0,0.0,0.000,1020190.3,1020190.3,26367,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556611227,429221.00
04/30/2019 04:00,2,0.000,ALERT,212.61,296.66,59.985,1556611204,"201051344000685","174011545737251",0.00,3.00,0,294.56,298.47,0.0,0.0,0.000,1278255.7,1278255.7,26387,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556611228,429222.00
04/30/2019 04:00,2,0.000,ALERT,212.38,295.76,59.980,1556611204,"201051344000651","174011545737251",0.00,2.00,0,293.66,298.17,0.0,0.0,0.000,1271172.3,1271172.3,26351,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556611230,429223.00
04/30/2019 04:00,2,0.000,ALERT,212.38,298.77,59.996,1556611204,"201051344000594","174011545737251",0.00,2.50,0,295.46,300.27,0.0,0.0,0.000,1283529.8,1283529.8,50233,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556611232,429224.00
04/30/2019 04:00,2,0.000,ALERT,212.83,297.87,60.006,1556611204,"201051344000469","174011545737251",0.00,2.00,0,294.56,299.67,0.0,0.0,0.000,1263591.0,1263591.0,18478,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556611234,429225.00
04/30/2019 04:00,2,0.000,ALERT,212.38,296.66,59.948,1556611204,"201051344000585","174011545737251",0.00,3.30,0,294.26,298.77,0.0,0.0,0.000,1284473.8,1284473.8,26410,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556611236,429226.00
04/30/2019 04:00,2,0.000,ALERT,213.06,297.87,59.996,1556611204,"201051344000853","174011545737251",0.00,3.00,0,295.46,299.97,0.0,0.0,0.000,1287000.1,1287000.1,18077,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556611238,429227.00
04/30/2019 04:00,2,0.000,ALERT,212.38,296.96,59.975,1556611204,"201051344001145","174011545737251",0.00,3.00,0,295.16,299.07,0.0,0.0,0.000,1286506.5,1286506.5,26328,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556611239,429228.00
04/30/2019 04:00,2,0.000,ALERT,212.38,296.66,59.980,1556611204,"201051344000438","174011545737251",0.00,2.50,0,295.16,298.77,0.0,0.0,0.000,1279527.1,1279527.1,26359,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556611241,429229.00
04/30/2019 04:00,2,0.000,ALERT,212.16,296.66,59.969,1556611204,"201051344001135","174011545737251",0.00,3.00,0,294.86,299.07,0.0,0.0,0.000,1266374.6,1266374.6,26307,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556611243,429230.00
04/30/2019 04:00,2,0.000,ALERT,212.61,298.17,59.985,1556611204,"201051344000983","174011545737251",0.00,3.30,0,295.46,300.27,0.0,0.0,0.000,1285017.4,1285017.4,18073,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556611245,429231.00
04/30/2019 04:00,2,0.000,ALERT,212.38,296.66,60.028,1556611204,"201051344001203","174011545737251",0.00,3.00,0,294.56,300.27,0.0,0.0,0.000,1274114.0,1274114.0,26366,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556611247,429232.00
04/30/2019 04:00,2,0.000,ALERT,212.16,296.96,59.975,1556611204,"201051344001230","174011545737251",0.00,3.00,0,294.56,298.77,0.0,0.0,0.000,1270292.4,1270292.4,26199,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556611249,429233.00
04/30/2019 04:00,2,0.000,ALERT,212.16,296.66,59.990,1556611204,"201051344000646","174011545737251",0.00,3.00,0,293.66,298.17,0.0,0.0,0.000,1263880.6,1263880.6,26340,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556611250,429234.00
04/30/2019 04:00,2,0.000,ALERT,212.83,297.57,59.975,1556611204,"201051344000867","174011545737251",0.00,3.30,0,294.56,300.27,0.0,0.0,0.000,1262177.5,1262177.5,50268,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556611252,429235.00
04/30/2019 04:00,2,0.000,ALERT,213.29,297.87,59.985,1556611204,"201051344000633","174011545737251",0.00,2.50,0,293.66,299.37,0.0,0.0,0.000,1259560.0,1259560.0,50366,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556611254,429236.00
04/30/2019 04:00,2,0.000,ALERT,211.93,296.66,59.990,1556611204,"201051344000955","174011545737251",0.00,3.00,0,294.26,298.47,0.0,0.0,0.000,1283978.6,1283978.6,26356,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556611256,429237.00
04/30/2019 04:00,2,0.000,ALERT,212.83,297.57,59.980,1556611204,"201051344000648","174011545737251",0.00,2.00,0,294.56,299.67,0.0,0.0,0.000,1274745.5,1274745.5,49817,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556611258,429238.00
04/30/2019 04:00,2,0.000,ALERT,213.06,298.17,59.959,1556611204,"201051344000645","174011545737251",0.00,3.70,0,295.16,299.67,0.0,0.0,0.000,1279672.1,1279672.1,49781,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556611259,429239.00
04/30/2019 04:00,2,0.000,ALERT,212.83,298.77,59.985,1556611204,"201051344000569","174011545737251",0.00,3.00,0,295.76,300.87,0.0,0.0,0.000,1295848.6,1295848.6,17988,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556611262,429240.00
04/30/2019 04:00,2,0.000,ALERT,213.06,297.26,59.996,1556611204,"179051228000119","174011545737251",0.00,5.00,0,293.66,299.37,0.0,0.0,0.000,82862.0,82862.0,18102,0,0,0,L,46974696,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556611263,429241.00
04/30/2019 04:15,2,0.000,ALERT,212.61,298.17,59.996,1556612104,"201051344000579","174011545737251",0.00,3.00,0,296.96,300.57,0.0,0.0,0.000,1295707.2,1295707.2,18443,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556612106,429242.00
04/30/2019 04:15,2,0.000,ALERT,212.16,296.66,59.985,1556612104,"201051344001025","174011545737251",0.00,2.50,0,294.26,299.07,0.0,0.0,0.000,1278131.4,1278131.4,26370,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556612108,429243.00
04/30/2019 04:15,2,0.000,ALERT,212.16,297.26,60.028,1556612104,"201051344001093","174011545737251",0.00,3.70,0,294.86,298.47,0.0,0.0,0.000,1261879.4,1261879.4,26416,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556612110,429244.00
04/30/2019 04:15,2,0.000,ALERT,212.16,297.57,59.985,1556612104,"201051344000458","174011545737251",0.00,4.00,0,296.36,300.87,0.0,0.0,0.000,1278732.9,1278732.9,18195,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556612112,429245.00
04/30/2019 04:15,2,0.000,ALERT,212.16,297.57,59.996,1556612104,"201051344000890","174011545737251",0.00,3.30,0,295.46,299.37,0.0,0.0,0.000,1276599.5,1276599.5,26328,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556612113,429246.00
04/30/2019 04:15,2,0.000,ALERT,212.16,297.26,59.996,1556612104,"201051344000988","174011545737251",0.00,3.30,0,293.66,299.67,0.0,0.0,0.000,985594.1,985594.1,18522,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556612115,429247.00
04/30/2019 04:15,2,0.000,ALERT,212.61,298.17,59.985,1556612104,"201051344000582","174011545737251",0.00,2.50,0,295.76,299.37,0.0,0.0,0.000,1255384.5,1255384.5,26302,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556612117,429248.00
04/30/2019 04:15,2,0.000,ALERT,212.38,298.17,59.990,1556612104,"201051344000868","174011545737251",0.00,3.00,0,296.96,300.57,0.0,0.0,0.000,1263980.1,1263980.1,50241,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556612119,429249.00
04/30/2019 04:15,2,0.000,ALERT,212.83,297.87,60.001,1556612104,"201051344000576","174011545737251",0.00,3.00,0,296.66,300.27,0.0,0.0,0.000,1282011.6,1282011.6,22287,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556612121,429250.00
04/30/2019 04:15,2,0.000,ALERT,212.61,297.57,60.001,1556612104,"201051344001158","174011545737251",0.00,2.00,0,295.76,299.67,0.0,0.0,0.000,1258721.2,1258721.2,18506,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556612123,429251.00
04/30/2019 04:15,2,0.000,ALERT,212.38,296.96,60.049,1556612104,"201051344000917","174011545737251",0.00,4.00,0,293.66,297.87,0.0,0.0,0.000,1271886.7,1271886.7,26222,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556612125,429252.00
04/30/2019 04:15,2,0.000,ALERT,212.38,296.66,60.001,1556612104,"201051344000417","174011545737251",0.00,3.00,0,294.26,297.87,0.0,0.0,0.000,1020190.3,1020190.3,26369,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556612127,429253.00
04/30/2019 04:15,2,0.000,ALERT,212.61,297.26,60.001,1556612104,"201051344000685","174011545737251",0.00,3.00,0,294.56,298.17,0.0,0.0,0.000,1278255.7,1278255.7,26389,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556612129,429254.00
04/30/2019 04:15,2,0.000,ALERT,212.38,296.36,60.012,1556612104,"201051344000651","174011545737251",0.00,2.00,0,293.96,297.87,0.0,0.0,0.000,1271172.3,1271172.3,26353,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556612130,429255.00
04/30/2019 04:15,2,0.000,ALERT,212.16,298.17,59.996,1556612104,"201051344000594","174011545737251",0.00,2.50,0,295.76,299.97,0.0,0.0,0.000,1283529.8,1283529.8,50235,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556612132,429256.00
04/30/2019 04:15,2,0.000,ALERT,212.61,297.57,60.001,1556612104,"201051344000469","174011545737251",0.00,2.00,0,295.16,299.37,0.0,0.0,0.000,1263591.0,1263591.0,18480,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556612134,429257.00
04/30/2019 04:15,2,0.000,ALERT,212.38,297.57,60.006,1556612104,"201051344000585","174011545737251",0.00,3.30,0,294.26,298.47,0.0,0.0,0.000,1284473.8,1284473.8,26412,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556612136,429258.00
04/30/2019 04:15,2,0.000,ALERT,212.83,297.26,59.953,1556612104,"201051344000853","174011545737251",0.00,3.00,0,295.76,299.67,0.0,0.0,0.000,1287000.1,1287000.1,18079,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556612138,429259.00
04/30/2019 04:15,2,0.000,ALERT,212.38,297.57,59.959,1556612104,"201051344001145","174011545737251",0.00,3.00,0,295.16,299.07,0.0,0.0,0.000,1286506.5,1286506.5,26330,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556612140,429260.00
04/30/2019 04:15,2,0.000,ALERT,212.38,297.26,59.996,1556612104,"201051344000438","174011545737251",0.00,2.50,0,294.86,298.77,0.0,0.0,0.000,1279527.1,1279527.1,26361,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556612141,429261.00
04/30/2019 04:15,2,0.000,ALERT,211.93,297.26,60.006,1556612104,"201051344001135","174011545737251",0.00,3.00,0,294.86,299.07,0.0,0.0,0.000,1266374.6,1266374.6,26309,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556612143,429262.00
04/30/2019 04:15,2,0.000,ALERT,212.16,297.57,59.985,1556612104,"201051344000983","174011545737251",0.00,3.30,0,296.06,299.97,0.0,0.0,0.000,1285017.4,1285017.4,18075,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556612145,429263.00
04/30/2019 04:15,2,0.000,ALERT,212.38,296.96,60.001,1556612104,"201051344001203","174011545737251",0.00,3.00,0,294.56,300.27,0.0,0.0,0.000,1274114.0,1274114.0,26368,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556612147,429264.00
04/30/2019 04:15,2,0.000,ALERT,212.16,297.57,60.006,1556612104,"201051344001230","174011545737251",0.00,3.00,0,294.86,298.47,0.0,0.0,0.000,1270292.4,1270292.4,26201,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556612149,429265.00
04/30/2019 04:15,2,0.000,ALERT,211.93,296.96,60.033,1556612104,"201051344000646","174011545737251",0.00,3.00,0,293.96,298.17,0.0,0.0,0.000,1263880.6,1263880.6,26342,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556612150,429266.00
04/30/2019 04:15,2,0.000,ALERT,212.61,296.96,59.990,1556612104,"201051344000867","174011545737251",0.00,3.70,0,295.46,299.97,0.0,0.0,0.000,1262177.5,1262177.5,50270,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556612152,429267.00
04/30/2019 04:15,2,0.000,ALERT,213.06,296.96,60.001,1556612104,"201051344000633","174011545737251",0.00,2.50,0,293.96,299.07,0.0,0.0,0.000,1259560.0,1259560.0,50368,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556612154,429268.00
04/30/2019 04:15,2,0.000,ALERT,211.70,297.26,60.001,1556612104,"201051344000955","174011545737251",0.00,3.00,0,294.56,298.17,0.0,0.0,0.000,1283978.6,1283978.6,26358,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556612156,429269.00
04/30/2019 04:15,2,0.000,ALERT,212.38,296.66,59.990,1556612104,"201051344000648","174011545737251",0.00,2.00,0,295.46,299.67,0.0,0.0,0.000,1274745.5,1274745.5,49819,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556612158,429270.00
04/30/2019 04:15,2,0.000,ALERT,212.83,297.26,60.001,1556612104,"201051344000645","174011545737251",0.00,3.30,0,295.76,299.67,0.0,0.0,0.000,1279672.1,1279672.1,49783,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556612160,429271.00
04/30/2019 04:15,2,0.000,ALERT,212.38,297.87,59.996,1556612104,"201051344000569","174011545737251",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,1295848.6,1295848.6,17990,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556612162,429272.00
04/30/2019 04:15,2,0.000,ALERT,212.83,296.96,60.012,1556612104,"179051228000119","174011545737251",0.00,5.00,0,294.26,299.07,0.0,0.0,0.000,82862.0,82862.0,18104,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556612163,429273.00
04/30/2019 04:30,2,0.000,ALERT,212.38,298.47,60.033,1556613005,"201051344000579","174011545737251",0.00,3.00,0,296.06,300.27,0.0,0.0,0.000,1295707.2,1295707.2,18445,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556613007,429274.00
04/30/2019 04:30,2,0.000,ALERT,212.16,296.06,60.049,1556613005,"201051344001025","174011545737251",0.00,2.50,0,294.56,299.37,0.0,0.0,0.000,1278131.4,1278131.4,26372,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556613009,429275.00
04/30/2019 04:30,2,0.000,ALERT,212.16,296.66,60.028,1556613005,"201051344001093","174011545737251",0.00,3.70,0,295.16,298.77,0.0,0.0,0.000,1261879.4,1261879.4,26418,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556613010,429276.00
04/30/2019 04:30,2,0.000,ALERT,212.38,297.87,60.033,1556613005,"201051344000458","174011545737251",0.00,4.00,0,295.46,300.27,0.0,0.0,0.000,1278732.9,1278732.9,18197,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556613012,429277.00
