ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/30/2019 04:30,2,0.000,ALERT,212.16,297.26,60.038,1556613005,"201051344000890","174011545737251",0.00,3.30,0,295.76,299.97,0.0,0.0,0.000,1276599.5,1276599.5,26330,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556613014,429278.00
04/30/2019 04:30,2,0.000,ALERT,212.38,297.87,60.033,1556613005,"201051344000988","174011545737251",0.00,3.30,0,292.76,299.37,0.0,0.0,0.000,985594.1,985594.1,18524,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556613016,429279.00
04/30/2019 04:30,2,0.000,ALERT,212.83,297.57,59.985,1556613005,"201051344000582","174011545737251",0.00,2.00,0,296.06,299.67,0.0,0.0,0.000,1255384.5,1255384.5,26304,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556613018,429280.00
04/30/2019 04:30,2,0.000,ALERT,212.38,298.47,60.033,1556613005,"201051344000868","174011545737251",0.00,3.00,0,296.06,300.57,0.0,0.0,0.000,1263980.1,1263980.1,50243,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556613020,429281.00
04/30/2019 04:30,2,0.000,ALERT,212.83,298.17,60.028,1556613005,"201051344000576","174011545737251",0.00,3.00,0,295.46,299.97,0.0,0.0,0.000,1282011.6,1282011.6,22289,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556613022,429282.00
04/30/2019 04:30,2,0.000,ALERT,212.38,297.57,60.033,1556613005,"201051344001158","174011545737251",0.00,2.00,0,294.86,299.37,0.0,0.0,0.000,1258721.2,1258721.2,18508,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556613024,429283.00
04/30/2019 04:30,2,0.000,ALERT,212.38,296.36,60.038,1556613005,"201051344000917","174011545737251",0.00,4.00,0,294.26,298.47,0.0,0.0,0.000,1271886.7,1271886.7,26224,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556613026,429284.00
04/30/2019 04:30,2,0.000,ALERT,212.38,296.36,60.038,1556613005,"201051344000417","174011545737251",0.00,3.00,0,294.86,298.17,0.0,0.0,0.000,1020190.3,1020190.3,26371,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556613027,429285.00
04/30/2019 04:30,2,0.000,ALERT,212.38,296.66,60.001,1556613005,"201051344000685","174011545737251",0.00,3.00,0,295.16,298.77,0.0,0.0,0.000,1278255.7,1278255.7,26391,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556613029,429286.00
04/30/2019 04:30,2,0.000,ALERT,212.38,296.06,60.043,1556613005,"201051344000651","174011545737251",0.00,1.50,0,294.56,298.17,0.0,0.0,0.000,1271172.3,1271172.3,26355,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556613031,429287.00
04/30/2019 04:30,2,0.000,ALERT,212.16,299.07,60.028,1556613005,"201051344000594","174011545737251",0.00,2.50,0,295.16,299.97,0.0,0.0,0.000,1283529.8,1283529.8,50237,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556613033,429288.00
04/30/2019 04:30,2,0.000,ALERT,212.61,297.87,59.990,1556613005,"201051344000469","174011545737251",0.00,2.50,0,294.26,299.37,0.0,0.0,0.000,1263591.0,1263591.0,18482,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556613035,429289.00
04/30/2019 04:30,2,0.000,ALERT,212.38,297.26,60.038,1556613005,"201051344000585","174011545737251",0.00,3.30,0,294.86,298.77,0.0,0.0,0.000,1284473.8,1284473.8,26414,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556613037,429290.00
04/30/2019 04:30,2,0.000,ALERT,213.06,297.87,60.054,1556613005,"201051344000853","174011545737251",0.00,3.00,0,295.16,299.67,0.0,0.0,0.000,1287000.1,1287000.1,18081,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556613038,429291.00
04/30/2019 04:30,2,0.000,ALERT,212.61,296.96,60.038,1556613005,"201051344001145","174011545737251",0.00,3.00,0,295.76,299.67,0.0,0.0,0.000,1286506.5,1286506.5,26332,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556613040,429292.00
04/30/2019 04:30,2,0.000,ALERT,212.38,296.66,60.017,1556613005,"201051344000438","174011545737251",0.00,2.50,0,295.46,299.07,0.0,0.0,0.000,1279527.1,1279527.1,26363,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556613042,429293.00
04/30/2019 04:30,2,0.000,ALERT,211.93,296.66,60.022,1556613005,"201051344001135","174011545737251",0.00,3.00,0,295.46,299.37,0.0,0.0,0.000,1266374.6,1266374.6,26311,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556613044,429294.00
04/30/2019 04:30,2,0.000,ALERT,212.38,297.87,60.028,1556613005,"201051344000983","174011545737251",0.00,3.30,0,295.46,299.97,0.0,0.0,0.000,1285017.4,1285017.4,18077,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556613046,429295.00
04/30/2019 04:30,2,0.000,ALERT,212.16,296.06,59.969,1556613005,"201051344001203","174011545737251",0.00,3.00,0,295.16,300.27,0.0,0.0,0.000,1274114.0,1274114.0,26370,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556613047,429296.00
04/30/2019 04:30,2,0.000,ALERT,212.16,296.96,60.012,1556613005,"201051344001230","174011545737251",0.00,3.00,0,295.46,299.07,0.0,0.0,0.000,1270292.4,1270292.4,26203,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556613049,429297.00
04/30/2019 04:30,2,0.000,ALERT,211.93,296.36,60.012,1556613005,"201051344000646","174011545737251",0.00,3.00,0,294.56,298.47,0.0,0.0,0.000,1263880.6,1263880.6,26344,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556613051,429298.00
04/30/2019 04:30,2,0.000,ALERT,212.61,297.26,60.012,1556613005,"201051344000867","174011545737251",0.00,3.70,0,294.26,299.97,0.0,0.0,0.000,1262177.5,1262177.5,50272,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556613053,429299.00
04/30/2019 04:30,2,0.000,ALERT,213.06,297.57,60.012,1556613005,"201051344000633","174011545737251",0.00,3.00,0,293.36,299.37,0.0,0.0,0.000,1259560.0,1259560.0,50370,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556613055,429300.00
04/30/2019 04:30,2,0.000,ALERT,211.93,296.66,60.012,1556613005,"201051344000955","174011545737251",0.00,3.00,0,295.16,298.47,0.0,0.0,0.000,1283978.6,1283978.6,26360,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556613057,429301.00
04/30/2019 04:30,2,0.000,ALERT,212.61,296.96,60.006,1556613005,"201051344000648","174011545737251",0.00,2.00,0,294.56,299.67,0.0,0.0,0.000,1274745.5,1274745.5,49821,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556613059,429302.00
04/30/2019 04:30,2,0.000,ALERT,212.83,297.57,60.006,1556613005,"201051344000645","174011545737251",0.00,3.70,0,295.16,299.37,0.0,0.0,0.000,1279672.1,1279672.1,49785,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556613060,429303.00
04/30/2019 04:30,2,0.000,ALERT,212.61,298.47,60.006,1556613005,"201051344000569","174011545737251",0.00,3.00,0,295.76,300.57,0.0,0.0,0.000,1295848.6,1295848.6,17992,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556613062,429304.00
04/30/2019 04:30,2,0.000,ALERT,212.83,297.57,60.001,1556613005,"179051228000119","174011545737251",0.00,4.50,0,293.36,299.07,0.0,0.0,0.000,82862.0,82862.0,18106,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556613064,429305.00
04/30/2019 04:45,2,0.000,ALERT,212.16,298.17,60.012,1556613904,"201051344000579","174011545737251",0.00,3.00,0,296.36,300.27,0.0,0.0,0.000,1295707.2,1295707.2,18447,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556613906,429306.00
04/30/2019 04:45,2,0.000,ALERT,211.93,295.76,60.059,1556613904,"201051344001025","174011545737251",0.00,2.50,0,294.26,298.77,0.0,0.0,0.000,1278131.4,1278131.4,26374,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556613908,429307.00
04/30/2019 04:45,2,0.000,ALERT,212.16,296.66,60.012,1556613904,"201051344001093","174011545737251",0.00,3.70,0,294.56,298.17,0.0,0.0,0.000,1261879.4,1261879.4,26420,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556613910,429308.00
04/30/2019 04:45,2,0.000,ALERT,212.16,297.57,60.033,1556613904,"201051344000458","174011545737251",0.00,4.00,0,295.76,300.27,0.0,0.0,0.000,1278732.9,1278732.9,18199,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556613912,429309.00
04/30/2019 04:45,2,0.000,ALERT,211.93,296.66,60.017,1556613904,"201051344000890","174011545737251",0.00,3.30,0,295.16,299.37,0.0,0.0,0.000,1276599.5,1276599.5,26332,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556613913,429310.00
04/30/2019 04:45,2,0.000,ALERT,211.93,297.57,60.022,1556613904,"201051344000988","174011545737251",0.00,3.30,0,293.36,299.07,0.0,0.0,0.000,985594.1,985594.1,18526,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556613915,429311.00
04/30/2019 04:45,2,0.000,ALERT,212.61,297.26,60.017,1556613904,"201051344000582","174011545737251",0.00,2.50,0,295.76,299.07,0.0,0.0,0.000,1255384.5,1255384.5,26306,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556613917,429312.00
04/30/2019 04:45,2,0.000,ALERT,211.93,298.17,60.028,1556613904,"201051344000868","174011545737251",0.00,3.00,0,296.36,300.27,0.0,0.0,0.000,1263980.1,1263980.1,50245,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556613919,429313.00
04/30/2019 04:45,2,0.000,ALERT,212.61,298.17,60.028,1556613904,"201051344000576","174011545737251",0.00,3.00,0,295.76,299.67,0.0,0.0,0.000,1282011.6,1282011.6,22291,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556613921,429314.00
04/30/2019 04:45,2,0.000,ALERT,212.16,297.57,60.075,1556613904,"201051344001158","174011545737251",0.00,2.00,0,295.16,299.07,0.0,0.0,0.000,1258721.2,1258721.2,18510,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556613923,429315.00
04/30/2019 04:45,2,0.000,ALERT,212.16,296.06,60.017,1556613904,"201051344000917","174011545737251",0.00,4.00,0,293.66,297.57,0.0,0.0,0.000,1271886.7,1271886.7,26226,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556613925,429316.00
04/30/2019 04:45,2,0.000,ALERT,212.16,295.76,59.980,1556613904,"201051344000417","174011545737251",0.00,3.00,0,294.26,297.87,0.0,0.0,0.000,1020190.3,1020190.3,26373,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556613927,429317.00
04/30/2019 04:45,2,0.000,ALERT,212.38,296.66,60.049,1556613904,"201051344000685","174011545737251",0.00,3.00,0,294.86,298.47,0.0,0.0,0.000,1278255.7,1278255.7,26393,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556613929,429318.00
04/30/2019 04:45,2,0.000,ALERT,212.16,295.76,59.975,1556613904,"201051344000651","174011545737251",0.00,2.00,0,294.26,297.87,0.0,0.0,0.000,1271172.3,1271172.3,26357,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556613930,429319.00
04/30/2019 04:45,2,0.000,ALERT,211.93,297.87,60.028,1556613904,"201051344000594","174011545737251",0.00,2.50,0,295.46,299.97,0.0,0.0,0.000,1283529.8,1283529.8,50239,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556613932,429320.00
04/30/2019 04:45,2,0.000,ALERT,212.16,297.57,60.043,1556613904,"201051344000469","174011545737251",0.00,2.50,0,294.86,299.37,0.0,0.0,0.000,1263591.0,1263591.0,18484,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556613934,429321.00
04/30/2019 04:45,2,0.000,ALERT,212.16,296.66,60.022,1556613904,"201051344000585","174011545737251",0.00,3.30,0,294.56,298.47,0.0,0.0,0.000,1284473.8,1284473.8,26416,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556613936,429322.00
04/30/2019 04:45,2,0.000,ALERT,212.83,297.57,60.017,1556613904,"201051344000853","174011545737251",0.00,3.00,0,295.76,299.67,0.0,0.0,0.000,1287000.1,1287000.1,18083,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556613938,429323.00
04/30/2019 04:45,2,0.000,ALERT,212.38,296.66,59.985,1556613904,"201051344001145","174011545737251",0.00,3.00,0,295.16,299.07,0.0,0.0,0.000,1286506.5,1286506.5,26334,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556613940,429324.00
04/30/2019 04:45,2,0.000,ALERT,212.16,296.36,60.017,1556613904,"201051344000438","174011545737251",0.00,2.50,0,294.86,298.47,0.0,0.0,0.000,1279527.1,1279527.1,26365,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556613941,429325.00
04/30/2019 04:45,2,0.000,ALERT,211.93,296.66,60.022,1556613904,"201051344001135","174011545737251",0.00,3.00,0,294.56,298.77,0.0,0.0,0.000,1266374.6,1266374.6,26313,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556613943,429326.00
04/30/2019 04:45,2,0.000,ALERT,212.16,297.87,60.022,1556613904,"201051344000983","174011545737251",0.00,3.30,0,296.06,299.97,0.0,0.0,0.000,1285017.4,1285017.4,18079,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556613945,429327.00
04/30/2019 04:45,2,0.000,ALERT,211.93,295.76,60.017,1556613904,"201051344001203","174011545737251",0.00,3.00,0,294.56,299.67,0.0,0.0,0.000,1274114.0,1274114.0,26372,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556613947,429328.00
04/30/2019 04:45,2,0.000,ALERT,211.93,296.66,59.990,1556613904,"201051344001230","174011545737251",0.00,3.00,0,294.86,298.47,0.0,0.0,0.000,1270292.4,1270292.4,26205,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556613949,429329.00
04/30/2019 04:45,2,0.000,ALERT,211.93,296.66,60.017,1556613904,"201051344000646","174011545737251",0.00,3.00,0,293.96,297.87,0.0,0.0,0.000,1263880.6,1263880.6,26346,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556613950,429330.00
04/30/2019 04:45,2,0.000,ALERT,212.38,296.96,60.022,1556613904,"201051344000867","174011545737251",0.00,3.70,0,294.86,299.67,0.0,0.0,0.000,1262177.5,1262177.5,50274,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556613952,429331.00
04/30/2019 04:45,2,0.000,ALERT,212.83,296.96,60.022,1556613904,"201051344000633","174011545737251",0.00,3.00,0,293.66,298.77,0.0,0.0,0.000,1259560.0,1259560.0,50372,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556613954,429332.00
04/30/2019 04:45,2,0.000,ALERT,211.70,296.66,60.022,1556613904,"201051344000955","174011545737251",0.00,3.00,0,294.86,298.47,0.0,0.0,0.000,1283978.6,1283978.6,26362,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556613956,429333.00
04/30/2019 04:45,2,0.000,ALERT,212.16,296.96,59.985,1556613904,"201051344000648","174011545737251",0.00,2.00,0,295.16,299.37,0.0,0.0,0.000,1274745.5,1274745.5,49823,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556613958,429334.00
04/30/2019 04:45,2,0.000,ALERT,212.61,297.57,60.028,1556613904,"201051344000645","174011545737251",0.00,3.70,0,295.46,299.37,0.0,0.0,0.000,1279672.1,1279672.1,49787,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556613960,429335.00
04/30/2019 04:45,2,0.000,ALERT,212.38,298.47,60.022,1556613904,"201051344000569","174011545737251",0.00,3.30,0,296.36,300.27,0.0,0.0,0.000,1295848.6,1295848.6,17994,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556613961,429336.00
04/30/2019 04:45,2,0.000,ALERT,212.38,297.26,60.028,1556613904,"179051228000119","174011545737251",0.00,4.50,0,293.96,299.07,0.0,0.0,0.000,82862.0,82862.0,18108,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556613963,429337.00
04/30/2019 05:00,2,0.000,ALERT,212.38,298.77,60.043,1556614804,"201051344000579","174011545737251",0.00,3.00,0,296.06,300.57,0.0,0.0,0.000,1295707.2,1295707.2,18449,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556614806,429338.00
04/30/2019 05:00,2,0.000,ALERT,211.70,295.46,60.043,1556614804,"201051344001025","174011545737251",0.00,2.50,0,293.96,298.47,0.0,0.0,0.000,1278131.4,1278131.4,26376,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556614808,429339.00
04/30/2019 05:00,2,0.000,ALERT,211.93,295.76,60.049,1556614804,"201051344001093","174011545737251",0.00,3.70,0,294.26,297.87,0.0,0.0,0.000,1261879.4,1261879.4,26422,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556614810,429340.00
04/30/2019 05:00,2,0.000,ALERT,212.16,297.87,60.038,1556614804,"201051344000458","174011545737251",0.00,4.00,0,295.46,300.57,0.0,0.0,0.000,1278732.9,1278732.9,18201,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556614812,429341.00
04/30/2019 05:00,2,0.000,ALERT,211.70,296.06,60.070,1556614804,"201051344000890","174011545737251",0.00,3.30,0,294.86,299.07,0.0,0.0,0.000,1276599.5,1276599.5,26334,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556614813,429342.00
04/30/2019 05:00,2,0.000,ALERT,211.93,297.26,60.038,1556614804,"201051344000988","174011545737251",0.00,3.30,0,292.76,299.37,0.0,0.0,0.000,985594.1,985594.1,18528,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556614815,429343.00
04/30/2019 05:00,2,0.000,ALERT,212.38,296.66,60.038,1556614804,"201051344000582","174011545737251",0.00,2.50,0,295.16,298.77,0.0,0.0,0.000,1255384.5,1255384.5,26308,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556614817,429344.00
04/30/2019 05:00,2,0.000,ALERT,212.16,298.17,60.012,1556614804,"201051344000868","174011545737251",0.00,3.00,0,295.76,300.57,0.0,0.0,0.000,1263980.1,1263980.1,50247,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556614819,429345.00
04/30/2019 05:00,2,0.000,ALERT,212.61,297.87,60.033,1556614804,"201051344000576","174011545737251",0.00,3.00,0,295.46,299.97,0.0,0.0,0.000,1282011.6,1282011.6,22293,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556614821,429346.00
04/30/2019 05:00,2,0.000,ALERT,212.16,297.26,60.033,1556614804,"201051344001158","174011545737251",0.00,2.50,0,294.56,299.37,0.0,0.0,0.000,1258721.2,1258721.2,18512,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556614823,429347.00
04/30/2019 05:00,2,0.000,ALERT,211.93,295.16,60.033,1556614804,"201051344000917","174011545737251",0.00,4.00,0,293.06,297.26,0.0,0.0,0.000,1271886.7,1271886.7,26228,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556614825,429348.00
04/30/2019 05:00,2,0.000,ALERT,211.93,295.16,60.033,1556614804,"201051344000417","174011545737251",0.00,3.00,0,293.96,297.57,0.0,0.0,0.000,1020190.3,1020190.3,26375,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556614827,429349.00
04/30/2019 05:00,2,0.000,ALERT,212.16,295.46,59.990,1556614804,"201051344000685","174011545737251",0.00,3.30,0,294.26,297.87,0.0,0.0,0.000,1278255.7,1278255.7,26395,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556614828,429350.00
04/30/2019 05:00,2,0.000,ALERT,211.93,294.86,60.038,1556614804,"201051344000651","174011545737251",0.00,2.00,0,293.66,297.57,0.0,0.0,0.000,1271172.3,1271172.3,26359,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556614830,429351.00
04/30/2019 05:00,2,0.000,ALERT,212.16,298.17,60.028,1556614804,"201051344000594","174011545737251",0.00,2.50,0,294.86,299.97,0.0,0.0,0.000,1283529.8,1283529.8,50241,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556614832,429352.00
04/30/2019 05:00,2,0.000,ALERT,212.38,297.57,60.022,1556614804,"201051344000469","174011545737251",0.00,2.50,0,294.26,299.37,0.0,0.0,0.000,1263591.0,1263591.0,18486,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556614834,429353.00
04/30/2019 05:00,2,0.000,ALERT,211.93,296.06,60.022,1556614804,"201051344000585","174011545737251",0.00,3.30,0,293.96,297.87,0.0,0.0,0.000,1284473.8,1284473.8,26418,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556614836,429354.00
04/30/2019 05:00,2,0.000,ALERT,212.83,297.57,60.022,1556614804,"201051344000853","174011545737251",0.00,3.00,0,295.16,299.97,0.0,0.0,0.000,1287000.1,1287000.1,18085,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556614838,429355.00
04/30/2019 05:00,2,0.000,ALERT,212.16,296.06,60.022,1556614804,"201051344001145","174011545737251",0.00,3.00,0,294.56,298.77,0.0,0.0,0.000,1286506.5,1286506.5,26336,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556614839,429356.00
04/30/2019 05:00,2,0.000,ALERT,211.93,295.76,60.022,1556614804,"201051344000438","174011545737251",0.00,2.50,0,294.56,298.17,0.0,0.0,0.000,1279527.1,1279527.1,26367,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556614841,429357.00
04/30/2019 05:00,2,0.000,ALERT,211.70,295.76,60.022,1556614804,"201051344001135","174011545737251",0.00,3.00,0,294.86,298.47,0.0,0.0,0.000,1266374.6,1266374.6,26315,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556614843,429358.00
04/30/2019 05:00,2,0.000,ALERT,212.16,297.87,60.022,1556614804,"201051344000983","174011545737251",0.00,3.30,0,295.46,299.97,0.0,0.0,0.000,1285017.4,1285017.4,18081,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556614845,429359.00
04/30/2019 05:00,2,0.000,ALERT,211.93,295.46,59.975,1556614804,"201051344001203","174011545737251",0.00,3.00,0,294.26,299.67,0.0,0.0,0.000,1274114.0,1274114.0,26374,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556614847,429360.00
04/30/2019 05:00,2,0.000,ALERT,211.93,296.06,60.022,1556614804,"201051344001230","174011545737251",0.00,3.00,0,294.86,298.17,0.0,0.0,0.000,1270292.4,1270292.4,26207,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556614848,429361.00
04/30/2019 05:00,2,0.000,ALERT,211.48,295.46,60.028,1556614804,"201051344000646","174011545737251",0.00,3.00,0,293.96,297.87,0.0,0.0,0.000,1263880.6,1263880.6,26348,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556614850,429362.00
04/30/2019 05:00,2,0.000,ALERT,212.38,297.26,60.017,1556614804,"201051344000867","174011545737251",0.00,3.70,0,294.56,299.97,0.0,0.0,0.000,1262177.5,1262177.5,50276,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556614852,429363.00
04/30/2019 05:00,2,0.000,ALERT,212.83,297.26,60.022,1556614804,"201051344000633","174011545737251",0.00,2.50,0,293.36,299.07,0.0,0.0,0.000,1259560.0,1259560.0,50374,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556614854,429364.00
04/30/2019 05:00,2,0.000,ALERT,211.48,296.06,60.017,1556614804,"201051344000955","174011545737251",0.00,3.00,0,294.56,297.87,0.0,0.0,0.000,1283978.6,1283978.6,26364,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556614856,429365.00
04/30/2019 05:00,2,0.000,ALERT,212.38,296.96,60.022,1556614804,"201051344000648","174011545737251",0.00,2.00,0,294.86,299.67,0.0,0.0,0.000,1274745.5,1274745.5,49825,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556614858,429366.00
04/30/2019 05:00,2,0.000,ALERT,212.61,297.57,60.038,1556614804,"201051344000645","174011545737251",0.00,3.30,0,295.16,299.67,0.0,0.0,0.000,1279672.1,1279672.1,49789,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556614859,429367.00
04/30/2019 05:00,2,0.000,ALERT,212.38,298.77,59.985,1556614804,"201051344000569","174011545737251",0.00,3.30,0,296.06,300.57,0.0,0.0,0.000,1295848.6,1295848.6,17996,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556614861,429368.00
04/30/2019 05:00,2,0.000,ALERT,212.61,297.26,60.012,1556614804,"179051228000119","174011545737251",0.00,5.00,0,293.66,299.37,0.0,0.0,0.000,82862.0,82862.0,18110,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556614863,429369.00
04/30/2019 05:15,2,0.000,ALERT,211.93,298.17,60.017,1556615704,"201051344000579","174011545737251",0.00,3.30,0,296.66,300.27,0.0,0.0,0.000,1295707.2,1295707.2,18451,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556615706,429370.00
04/30/2019 05:15,2,0.000,ALERT,211.48,294.86,60.043,1556615704,"201051344001025","174011545737251",0.00,2.50,0,293.36,298.17,0.0,0.0,0.000,1278131.4,1278131.4,26378,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556615708,429371.00
04/30/2019 05:15,2,0.000,ALERT,211.48,295.76,60.043,1556615704,"201051344001093","174011545737251",0.00,3.70,0,293.66,297.26,0.0,0.0,0.000,1261879.4,1261879.4,26424,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556615710,429372.00
04/30/2019 05:15,2,0.000,ALERT,211.70,297.26,60.043,1556615704,"201051344000458","174011545737251",0.00,4.00,0,295.76,300.27,0.0,0.0,0.000,1278732.9,1278732.9,18203,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556615712,429373.00
04/30/2019 05:15,2,0.000,ALERT,211.48,296.06,60.043,1556615704,"201051344000890","174011545737251",0.00,3.30,0,294.26,298.17,0.0,0.0,0.000,1276599.5,1276599.5,26336,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556615713,429374.00
04/30/2019 05:15,2,0.000,ALERT,211.70,297.26,60.049,1556615704,"201051344000988","174011545737251",0.00,3.30,0,293.06,299.37,0.0,0.0,0.000,985594.1,985594.1,18530,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556615715,429375.00
04/30/2019 05:15,2,0.000,ALERT,212.16,296.66,60.043,1556615704,"201051344000582","174011545737251",0.00,2.50,0,294.26,298.17,0.0,0.0,0.000,1255384.5,1255384.5,26310,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556615717,429376.00
04/30/2019 05:15,2,0.000,ALERT,211.93,298.17,60.038,1556615704,"201051344000868","174011545737251",0.00,3.30,0,296.06,300.27,0.0,0.0,0.000,1263980.1,1263980.1,50249,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556615719,429377.00
04/30/2019 05:15,2,0.000,ALERT,212.38,297.57,60.038,1556615704,"201051344000576","174011545737251",0.00,3.00,0,295.46,299.97,0.0,0.0,0.000,1282011.6,1282011.6,22295,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556615721,429378.00
04/30/2019 05:15,2,0.000,ALERT,211.93,297.26,60.043,1556615704,"201051344001158","174011545737251",0.00,2.50,0,295.16,299.37,0.0,0.0,0.000,1258721.2,1258721.2,18514,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556615723,429379.00
04/30/2019 05:15,2,0.000,ALERT,211.70,295.16,60.043,1556615704,"201051344000917","174011545737251",0.00,4.00,0,292.16,296.66,0.0,0.0,0.000,1271886.7,1271886.7,26230,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556615725,429380.00
04/30/2019 05:15,2,0.000,ALERT,211.93,295.16,60.075,1556615704,"201051344000417","174011545737251",0.00,3.00,0,293.06,296.66,0.0,0.0,0.000,1020190.3,1020190.3,26377,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556615727,429381.00
04/30/2019 05:15,2,0.000,ALERT,211.93,295.46,60.033,1556615704,"201051344000685","174011545737251",0.00,3.30,0,293.36,297.26,0.0,0.0,0.000,1278255.7,1278255.7,26397,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556615728,429382.00
04/30/2019 05:15,2,0.000,ALERT,211.70,295.16,60.038,1556615704,"201051344000651","174011545737251",0.00,2.00,0,293.06,296.96,0.0,0.0,0.000,1271172.3,1271172.3,26361,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556615730,429383.00
04/30/2019 05:15,2,0.000,ALERT,211.25,297.57,60.038,1556615704,"201051344000594","174011545737251",0.00,2.50,0,295.16,299.97,0.0,0.0,0.000,1283529.8,1283529.8,50243,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556615732,429384.00
04/30/2019 05:15,2,0.000,ALERT,211.70,296.66,60.028,1556615704,"201051344000469","174011545737251",0.00,2.50,0,294.86,299.37,0.0,0.0,0.000,1263591.0,1263591.0,18488,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556615734,429385.00
04/30/2019 05:15,2,0.000,ALERT,211.48,295.16,60.033,1556615704,"201051344000585","174011545737251",0.00,3.30,0,293.36,297.57,0.0,0.0,0.000,1284473.8,1284473.8,26420,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556615736,429386.00
04/30/2019 05:15,2,0.000,ALERT,212.16,296.66,60.059,1556615704,"201051344000853","174011545737251",0.00,3.00,0,295.76,299.67,0.0,0.0,0.000,1287000.1,1287000.1,18087,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556615738,429387.00
04/30/2019 05:15,2,0.000,ALERT,211.48,295.46,60.038,1556615704,"201051344001145","174011545737251",0.00,3.00,0,294.26,297.87,0.0,0.0,0.000,1286506.5,1286506.5,26338,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556615739,429388.00
04/30/2019 05:15,2,0.000,ALERT,211.48,295.16,60.028,1556615704,"201051344000438","174011545737251",0.00,2.50,0,293.96,297.87,0.0,0.0,0.000,1279527.1,1279527.1,26369,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556615741,429389.00
04/30/2019 05:15,2,0.000,ALERT,211.25,295.46,60.054,1556615704,"201051344001135","174011545737251",0.00,3.00,0,293.96,297.87,0.0,0.0,0.000,1266374.6,1266374.6,26317,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556615743,429390.00
04/30/2019 05:15,2,0.000,ALERT,211.70,297.26,60.028,1556615704,"201051344000983","174011545737251",0.00,3.30,0,295.76,299.97,0.0,0.0,0.000,1285017.4,1285017.4,18083,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556615745,429391.00
04/30/2019 05:15,2,0.000,ALERT,211.70,295.16,60.043,1556615704,"201051344001203","174011545737251",0.00,3.00,0,293.36,299.07,0.0,0.0,0.000,1274114.0,1274114.0,26376,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556615747,429392.00
04/30/2019 05:15,2,0.000,ALERT,211.48,295.76,60.033,1556615704,"201051344001230","174011545737251",0.00,3.00,0,293.96,297.57,0.0,0.0,0.000,1270292.4,1270292.4,26209,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556615749,429393.00
04/30/2019 05:15,2,0.000,ALERT,211.48,295.46,60.028,1556615704,"201051344000646","174011545737251",0.00,3.00,0,293.06,296.96,0.0,0.0,0.000,1263880.6,1263880.6,26350,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556615750,429394.00
04/30/2019 05:15,2,0.000,ALERT,211.93,296.66,59.985,1556615704,"201051344000867","174011545737251",0.00,3.70,0,294.86,299.67,0.0,0.0,0.000,1262177.5,1262177.5,50278,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556615752,429395.00
04/30/2019 05:15,2,0.000,ALERT,212.61,296.96,60.038,1556615704,"201051344000633","174011545737251",0.00,3.00,0,293.66,299.07,0.0,0.0,0.000,1259560.0,1259560.0,50376,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556615754,429396.00
04/30/2019 05:15,2,0.000,ALERT,211.03,295.46,60.049,1556615704,"201051344000955","174011545737251",0.00,3.00,0,293.96,297.26,0.0,0.0,0.000,1283978.6,1283978.6,26366,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556615756,429397.00
04/30/2019 05:15,2,0.000,ALERT,211.93,296.66,60.022,1556615704,"201051344000648","174011545737251",0.00,2.50,0,295.16,299.37,0.0,0.0,0.000,1274745.5,1274745.5,49827,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556615758,429398.00
04/30/2019 05:15,2,0.000,ALERT,212.38,297.26,60.017,1556615704,"201051344000645","174011545737251",0.00,3.70,0,295.76,299.67,0.0,0.0,0.000,1279672.1,1279672.1,49791,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556615759,429399.00
04/30/2019 05:15,2,0.000,ALERT,211.93,298.17,60.017,1556615704,"201051344000569","174011545737251",0.00,3.30,0,296.66,300.57,0.0,0.0,0.000,1295848.6,1295848.6,17998,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556615761,429400.00
04/30/2019 05:15,2,0.000,ALERT,212.16,296.96,60.001,1556615704,"179051228000119","174011545737251",0.00,4.50,0,294.56,299.37,0.0,0.0,0.000,82862.0,82862.0,18112,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556615763,429401.00
04/30/2019 05:30,2,0.000,ALERT,211.70,297.87,60.012,1556616604,"201051344000579","174011545737251",0.00,3.30,0,295.76,299.67,0.0,0.0,0.000,1295707.2,1295707.2,18453,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556616606,429402.00
04/30/2019 05:30,2,0.000,ALERT,211.25,294.86,60.070,1556616604,"201051344001025","174011545737251",0.00,2.50,0,293.06,297.87,0.0,0.0,0.000,1278131.4,1278131.4,26380,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556616608,429403.00
04/30/2019 05:30,2,0.000,ALERT,211.48,295.46,60.038,1556616604,"201051344001093","174011545737251",0.00,4.00,0,293.36,296.96,0.0,0.0,0.000,1261879.4,1261879.4,26426,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556616610,429404.00
04/30/2019 05:30,2,0.000,ALERT,211.70,297.57,60.012,1556616604,"201051344000458","174011545737251",0.00,4.50,0,295.16,299.37,0.0,0.0,0.000,1278732.9,1278732.9,18205,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556616612,429405.00
04/30/2019 05:30,2,0.000,ALERT,211.25,295.76,60.012,1556616604,"201051344000890","174011545737251",0.00,3.30,0,293.96,298.17,0.0,0.0,0.000,1276599.5,1276599.5,26338,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556616613,429406.00
04/30/2019 05:30,2,0.000,ALERT,211.48,296.96,60.006,1556616604,"201051344000988","174011545737251",0.00,3.30,0,292.46,298.47,0.0,0.0,0.000,985594.1,985594.1,18532,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556616615,429407.00
04/30/2019 05:30,2,0.000,ALERT,211.93,296.06,60.012,1556616604,"201051344000582","174011545737251",0.00,2.50,0,294.56,297.87,0.0,0.0,0.000,1255384.5,1255384.5,26312,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556616617,429408.00
04/30/2019 05:30,2,0.000,ALERT,211.70,297.57,60.006,1556616604,"201051344000868","174011545737251",0.00,3.30,0,295.76,299.37,0.0,0.0,0.000,1263980.1,1263980.1,50251,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556616619,429409.00
04/30/2019 05:30,2,0.000,ALERT,212.16,297.57,59.959,1556616604,"201051344000576","174011545737251",0.00,3.00,0,294.86,299.07,0.0,0.0,0.000,1282011.6,1282011.6,22297,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556616621,429410.00
04/30/2019 05:30,2,0.000,ALERT,211.70,296.96,59.996,1556616604,"201051344001158","174011545737251",0.00,2.00,0,294.56,298.17,0.0,0.0,0.000,1258721.2,1258721.2,18516,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556616623,429411.00
04/30/2019 05:30,2,0.000,ALERT,211.70,294.86,60.001,1556616604,"201051344000917","174011545737251",0.00,4.00,0,291.85,296.36,0.0,0.0,0.000,1271886.7,1271886.7,26232,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556616625,429412.00
04/30/2019 05:30,2,0.000,ALERT,211.48,294.56,59.996,1556616604,"201051344000417","174011545737251",0.00,3.00,0,291.85,296.36,0.0,0.0,0.000,1020190.3,1020190.3,26379,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556616627,429413.00
04/30/2019 05:30,2,0.000,ALERT,211.70,295.16,59.996,1556616604,"201051344000685","174011545737251",0.00,3.30,0,293.36,296.96,0.0,0.0,0.000,1278255.7,1278255.7,26399,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556616628,429414.00
04/30/2019 05:30,2,0.000,ALERT,211.48,294.56,60.001,1556616604,"201051344000651","174011545737251",0.00,2.00,0,292.46,296.36,0.0,0.0,0.000,1271172.3,1271172.3,26363,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556616630,429415.00
04/30/2019 05:30,2,0.000,ALERT,211.48,297.87,59.985,1556616604,"201051344000594","174011545737251",0.00,2.50,0,294.26,299.07,0.0,0.0,0.000,1283529.8,1283529.8,50245,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556616632,429416.00
04/30/2019 05:30,2,0.000,ALERT,211.70,296.96,59.990,1556616604,"201051344000469","174011545737251",0.00,2.50,0,293.06,298.47,0.0,0.0,0.000,1263591.0,1263591.0,18490,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556616634,429417.00
04/30/2019 05:30,2,0.000,ALERT,211.70,295.46,59.964,1556616604,"201051344000585","174011545737251",0.00,3.30,0,292.46,296.96,0.0,0.0,0.000,1284473.8,1284473.8,26422,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556616636,429418.00
04/30/2019 05:30,2,0.000,ALERT,212.16,296.96,59.975,1556616604,"201051344000853","174011545737251",0.00,3.00,0,294.26,298.77,0.0,0.0,0.000,1287000.1,1287000.1,18089,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556616638,429419.00
04/30/2019 05:30,2,0.000,ALERT,211.70,295.46,59.959,1556616604,"201051344001145","174011545737251",0.00,3.00,0,293.06,297.87,0.0,0.0,0.000,1286506.5,1286506.5,26340,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556616640,429420.00
04/30/2019 05:30,2,0.000,ALERT,211.70,295.46,59.990,1556616604,"201051344000438","174011545737251",0.00,2.50,0,293.36,297.26,0.0,0.0,0.000,1279527.1,1279527.1,26371,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556616642,429421.00
04/30/2019 05:30,2,0.000,ALERT,211.03,295.46,59.980,1556616604,"201051344001135","174011545737251",0.00,3.00,0,293.66,297.57,0.0,0.0,0.000,1266374.6,1266374.6,26319,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556616644,429422.00
