ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/30/2019 05:30,2,0.000,ALERT,211.48,296.96,60.049,1556616604,"201051344000983","174011545737251",0.00,3.30,0,295.16,299.07,0.0,0.0,0.000,1285017.4,1285017.4,18085,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556616645,429423.00
04/30/2019 05:30,2,0.000,ALERT,211.48,294.86,60.001,1556616604,"201051344001203","174011545737251",0.00,3.00,0,293.36,298.47,0.0,0.0,0.000,1274114.0,1274114.0,26378,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556616647,429424.00
04/30/2019 05:30,2,0.000,ALERT,211.25,295.46,59.990,1556616604,"201051344001230","174011545737251",0.00,3.00,0,293.66,297.26,0.0,0.0,0.000,1270292.4,1270292.4,26211,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556616649,429425.00
04/30/2019 05:30,2,0.000,ALERT,211.03,294.86,59.985,1556616604,"201051344000646","174011545737251",0.00,3.00,0,292.76,296.66,0.0,0.0,0.000,1263880.6,1263880.6,26352,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556616651,429426.00
04/30/2019 05:30,2,0.000,ALERT,211.93,296.66,60.001,1556616604,"201051344000867","174011545737251",0.00,3.70,0,293.96,299.07,0.0,0.0,0.000,1262177.5,1262177.5,50280,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556616653,429427.00
04/30/2019 05:30,2,0.000,ALERT,212.16,296.66,60.012,1556616604,"201051344000633","174011545737251",0.00,2.50,0,292.76,298.17,0.0,0.0,0.000,1259560.0,1259560.0,50378,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556616654,429428.00
04/30/2019 05:30,2,0.000,ALERT,211.03,294.86,60.012,1556616604,"201051344000955","174011545737251",0.00,3.30,0,293.36,296.96,0.0,0.0,0.000,1283978.6,1283978.6,26368,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556616656,429429.00
04/30/2019 05:30,2,0.000,ALERT,211.93,296.36,60.012,1556616604,"201051344000648","174011545737251",0.00,2.50,0,294.56,298.77,0.0,0.0,0.000,1274745.5,1274745.5,49829,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556616658,429430.00
04/30/2019 05:30,2,0.000,ALERT,212.16,296.66,60.017,1556616604,"201051344000645","174011545737251",0.00,3.70,0,295.16,298.77,0.0,0.0,0.000,1279672.1,1279672.1,49793,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556616660,429431.00
04/30/2019 05:30,2,0.000,ALERT,211.70,297.26,60.038,1556616604,"201051344000569","174011545737251",0.00,3.30,0,295.76,299.67,0.0,0.0,0.000,1295848.6,1295848.6,18000,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556616662,429432.00
04/30/2019 05:30,2,0.000,ALERT,211.93,296.66,60.006,1556616604,"179051228000119","174011545737251",0.00,5.00,0,293.06,298.17,0.0,0.0,0.000,82862.0,82862.0,18114,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556616663,429433.00
04/30/2019 05:45,2,0.000,ALERT,211.25,296.96,60.001,1556617504,"201051344000579","174011545737251",0.00,3.30,0,295.76,299.37,0.0,0.0,0.000,1295707.2,1295707.2,18455,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556617506,429434.00
04/30/2019 05:45,2,0.000,ALERT,210.80,294.26,60.006,1556617504,"201051344001025","174011545737251",0.00,2.50,0,293.06,297.57,0.0,0.0,0.000,1278131.4,1278131.4,26382,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556617508,429435.00
04/30/2019 05:45,2,0.000,ALERT,211.03,294.56,60.001,1556617504,"201051344001093","174011545737251",0.00,4.00,0,293.66,296.96,0.0,0.0,0.000,1261879.4,1261879.4,26428,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556617509,429436.00
04/30/2019 05:45,2,0.000,ALERT,211.25,296.36,60.017,1556617504,"201051344000458","174011545737251",0.00,4.00,0,295.16,299.37,0.0,0.0,0.000,1278732.9,1278732.9,18207,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556617511,429437.00
04/30/2019 05:45,2,0.000,ALERT,211.03,294.86,60.001,1556617504,"201051344000890","174011545737251",0.00,3.30,0,293.96,297.87,0.0,0.0,0.000,1276599.5,1276599.5,26340,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556617513,429438.00
04/30/2019 05:45,2,0.000,ALERT,211.25,296.66,59.996,1556617504,"201051344000988","174011545737251",0.00,3.30,0,292.46,298.17,0.0,0.0,0.000,985594.1,985594.1,18534,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556617515,429439.00
04/30/2019 05:45,2,0.000,ALERT,211.48,295.46,60.022,1556617504,"201051344000582","174011545737251",0.00,2.50,0,293.96,297.57,0.0,0.0,0.000,1255384.5,1255384.5,26314,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556617517,429440.00
04/30/2019 05:45,2,0.000,ALERT,211.48,297.26,60.038,1556617504,"201051344000868","174011545737251",0.00,3.00,0,295.46,299.37,0.0,0.0,0.000,1263980.1,1263980.1,50253,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556617519,429441.00
04/30/2019 05:45,2,0.000,ALERT,211.93,297.26,60.001,1556617504,"201051344000576","174011545737251",0.00,3.00,0,295.16,299.07,0.0,0.0,0.000,1282011.6,1282011.6,22299,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556617521,429442.00
04/30/2019 05:45,2,0.000,ALERT,211.48,296.66,59.990,1556617504,"201051344001158","174011545737251",0.00,2.50,0,294.56,298.17,0.0,0.0,0.000,1258721.2,1258721.2,18518,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556617522,429443.00
04/30/2019 05:45,2,0.000,ALERT,211.03,293.96,59.996,1556617504,"201051344000917","174011545737251",0.00,4.00,0,292.16,296.06,0.0,0.0,0.000,1271886.7,1271886.7,26234,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556617524,429444.00
04/30/2019 05:45,2,0.000,ALERT,211.03,293.96,60.033,1556617504,"201051344000417","174011545737251",0.00,3.00,0,292.76,296.06,0.0,0.0,0.000,1020190.3,1020190.3,26381,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556617526,429445.00
04/30/2019 05:45,2,0.000,ALERT,211.03,294.26,59.985,1556617504,"201051344000685","174011545737251",0.00,3.30,0,293.06,296.66,0.0,0.0,0.000,1278255.7,1278255.7,26401,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556617528,429446.00
04/30/2019 05:45,2,0.000,ALERT,211.03,293.96,60.022,1556617504,"201051344000651","174011545737251",0.00,2.00,0,292.46,296.36,0.0,0.0,0.000,1271172.3,1271172.3,26365,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556617530,429447.00
04/30/2019 05:45,2,0.000,ALERT,211.25,297.57,59.985,1556617504,"201051344000594","174011545737251",0.00,3.00,0,294.56,298.77,0.0,0.0,0.000,1283529.8,1283529.8,50247,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556617531,429448.00
04/30/2019 05:45,2,0.000,ALERT,211.48,296.96,59.996,1556617504,"201051344000469","174011545737251",0.00,2.50,0,293.96,298.47,0.0,0.0,0.000,1263591.0,1263591.0,18492,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556617533,429449.00
04/30/2019 05:45,2,0.000,ALERT,211.03,294.86,60.006,1556617504,"201051344000585","174011545737251",0.00,3.70,0,293.06,296.96,0.0,0.0,0.000,1284473.8,1284473.8,26424,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556617535,429450.00
04/30/2019 05:45,2,0.000,ALERT,211.93,296.66,60.006,1556617504,"201051344000853","174011545737251",0.00,3.00,0,294.86,298.77,0.0,0.0,0.000,1287000.1,1287000.1,18091,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556617537,429451.00
04/30/2019 05:45,2,0.000,ALERT,211.25,294.86,60.006,1556617504,"201051344001145","174011545737251",0.00,3.00,0,293.66,297.57,0.0,0.0,0.000,1286506.5,1286506.5,26342,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556617539,429452.00
04/30/2019 05:45,2,0.000,ALERT,211.03,294.56,60.006,1556617504,"201051344000438","174011545737251",0.00,2.50,0,293.66,297.26,0.0,0.0,0.000,1279527.1,1279527.1,26373,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556617541,429453.00
04/30/2019 05:45,2,0.000,ALERT,210.57,294.56,60.006,1556617504,"201051344001135","174011545737251",0.00,3.00,0,293.66,297.26,0.0,0.0,0.000,1266374.6,1266374.6,26321,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556617543,429454.00
04/30/2019 05:45,2,0.000,ALERT,211.48,296.96,60.022,1556617504,"201051344000983","174011545737251",0.00,3.30,0,295.46,299.07,0.0,0.0,0.000,1285017.4,1285017.4,18087,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556617544,429455.00
04/30/2019 05:45,2,0.000,ALERT,211.03,294.26,60.012,1556617504,"201051344001203","174011545737251",0.00,3.00,0,293.06,298.47,0.0,0.0,0.000,1274114.0,1274114.0,26380,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556617546,429456.00
04/30/2019 05:45,2,0.000,ALERT,210.80,294.86,60.017,1556617504,"201051344001230","174011545737251",0.00,3.00,0,293.36,296.96,0.0,0.0,0.000,1270292.4,1270292.4,26213,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556617548,429457.00
04/30/2019 05:45,2,0.000,ALERT,210.57,294.26,60.017,1556617504,"201051344000646","174011545737251",0.00,3.00,0,292.46,296.36,0.0,0.0,0.000,1263880.6,1263880.6,26354,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556617550,429458.00
04/30/2019 05:45,2,0.000,ALERT,211.70,296.36,60.054,1556617504,"201051344000867","174011545737251",0.00,3.70,0,294.26,298.77,0.0,0.0,0.000,1262177.5,1262177.5,50282,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556617552,429459.00
04/30/2019 05:45,2,0.000,ALERT,212.16,296.66,60.017,1556617504,"201051344000633","174011545737251",0.00,3.00,0,293.06,297.87,0.0,0.0,0.000,1259560.0,1259560.0,50380,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556617553,429460.00
04/30/2019 05:45,2,0.000,ALERT,210.57,294.56,60.059,1556617504,"201051344000955","174011545737251",0.00,3.00,0,293.06,296.66,0.0,0.0,0.000,1283978.6,1283978.6,26370,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556617555,429461.00
04/30/2019 05:45,2,0.000,ALERT,211.48,296.06,60.038,1556617504,"201051344000648","174011545737251",0.00,2.50,0,294.26,298.47,0.0,0.0,0.000,1274745.5,1274745.5,49831,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556617557,429462.00
04/30/2019 05:45,2,0.000,ALERT,211.93,296.66,59.964,1556617504,"201051344000645","174011545737251",0.00,3.70,0,294.86,298.47,0.0,0.0,0.000,1279672.1,1279672.1,49795,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556617559,429463.00
04/30/2019 05:45,2,0.000,ALERT,211.48,297.26,59.990,1556617504,"201051344000569","174011545737251",0.00,3.30,0,295.46,299.37,0.0,0.0,0.000,1295848.6,1295848.6,18002,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556617561,429464.00
04/30/2019 05:45,2,0.000,ALERT,211.93,296.36,60.006,1556617504,"179051228000119","174011545737251",0.00,5.00,0,292.16,297.87,0.0,0.0,0.000,82862.0,82862.0,18116,0,0,0,L,46974696,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556617562,429465.00
04/30/2019 06:00,2,0.000,ALERT,210.80,296.66,60.006,1556618404,"201051344000579","174011545737251",0.00,3.30,0,294.86,299.67,0.0,0.0,0.000,1295707.2,1295707.2,18457,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556618406,429466.00
04/30/2019 06:00,2,0.000,ALERT,210.80,295.16,60.022,1556618404,"201051344001025","174011545737251",0.00,2.50,0,292.16,297.57,0.0,0.0,0.000,1278131.4,1278131.4,26384,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556618408,429467.00
04/30/2019 06:00,2,0.000,ALERT,211.25,295.76,60.001,1556618404,"201051344001093","174011545737251",0.00,4.00,0,292.16,296.96,0.0,0.0,0.000,1261879.4,1261879.4,26430,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556618410,429468.00
04/30/2019 06:00,2,0.000,ALERT,211.70,297.57,59.996,1556618404,"201051344000458","174011545737251",0.00,4.00,0,294.26,299.67,0.0,0.0,0.000,1278732.9,1278732.9,18209,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556618412,429469.00
04/30/2019 06:00,2,0.000,ALERT,211.25,296.36,59.996,1556618404,"201051344000890","174011545737251",0.00,3.30,0,292.76,297.87,0.0,0.0,0.000,1276599.5,1276599.5,26342,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556618414,429470.00
04/30/2019 06:00,2,0.000,ALERT,211.48,297.26,60.006,1556618404,"201051344000988","174011545737251",0.00,3.30,0,291.85,298.47,0.0,0.0,0.000,985594.1,985594.1,18536,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556618415,429471.00
04/30/2019 06:00,2,0.000,ALERT,211.70,296.66,60.006,1556618404,"201051344000582","174011545737251",0.00,2.50,0,293.36,297.87,0.0,0.0,0.000,1255384.5,1255384.5,26316,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556618417,429472.00
04/30/2019 06:00,2,0.000,ALERT,211.70,297.87,59.980,1556618404,"201051344000868","174011545737251",0.00,3.00,0,294.86,299.67,0.0,0.0,0.000,1263980.1,1263980.1,50255,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556618419,429473.00
04/30/2019 06:00,2,0.000,ALERT,212.16,297.87,59.990,1556618404,"201051344000576","174011545737251",0.00,3.00,0,294.56,298.77,0.0,0.0,0.000,1282011.6,1282011.6,22301,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556618421,429474.00
04/30/2019 06:00,2,0.000,ALERT,211.70,297.26,59.996,1556618404,"201051344001158","174011545737251",0.00,2.50,0,293.66,298.47,0.0,0.0,0.000,1258721.2,1258721.2,18520,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556618423,429475.00
04/30/2019 06:00,2,0.000,ALERT,211.25,295.46,59.996,1556618404,"201051344000917","174011545737251",0.00,4.00,0,290.95,296.36,0.0,0.0,0.000,1271886.7,1271886.7,26236,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556618425,429476.00
04/30/2019 06:00,2,0.000,ALERT,211.48,295.46,60.022,1556618404,"201051344000417","174011545737251",0.00,3.00,0,292.16,296.36,0.0,0.0,0.000,1020190.3,1020190.3,26383,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556618427,429477.00
04/30/2019 06:00,2,0.000,ALERT,211.48,296.06,59.996,1556618404,"201051344000685","174011545737251",0.00,3.30,0,292.46,296.96,0.0,0.0,0.000,1278255.7,1278255.7,26403,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556618428,429478.00
04/30/2019 06:00,2,0.000,ALERT,211.48,295.46,60.001,1556618404,"201051344000651","174011545737251",0.00,2.00,0,291.85,296.66,0.0,0.0,0.000,1271172.3,1271172.3,26367,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556618430,429479.00
04/30/2019 06:00,2,0.000,ALERT,211.48,298.17,59.985,1556618404,"201051344000594","174011545737251",0.00,3.00,0,293.96,299.07,0.0,0.0,0.000,1283529.8,1283529.8,50249,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556618432,429480.00
04/30/2019 06:00,2,0.000,ALERT,211.93,297.57,59.975,1556618404,"201051344000469","174011545737251",0.00,2.50,0,293.66,298.47,0.0,0.0,0.000,1263591.0,1263591.0,18494,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556618434,429481.00
04/30/2019 06:00,2,0.000,ALERT,211.48,296.36,59.990,1556618404,"201051344000585","174011545737251",0.00,3.30,0,292.16,297.26,0.0,0.0,0.000,1284473.8,1284473.8,26426,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556618436,429482.00
04/30/2019 06:00,2,0.000,ALERT,212.38,297.57,59.980,1556618404,"201051344000853","174011545737251",0.00,3.00,0,294.26,298.77,0.0,0.0,0.000,1287000.1,1287000.1,18093,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556618438,429483.00
04/30/2019 06:00,2,0.000,ALERT,211.70,296.36,59.990,1556618404,"201051344001145","174011545737251",0.00,3.00,0,293.06,297.87,0.0,0.0,0.000,1286506.5,1286506.5,26344,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556618440,429484.00
04/30/2019 06:00,2,0.000,ALERT,211.48,296.36,59.990,1556618404,"201051344000438","174011545737251",0.00,2.50,0,292.76,297.57,0.0,0.0,0.000,1279527.1,1279527.1,26375,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556618441,429485.00
04/30/2019 06:00,2,0.000,ALERT,211.03,296.06,59.990,1556618404,"201051344001135","174011545737251",0.00,3.00,0,292.76,297.87,0.0,0.0,0.000,1266374.6,1266374.6,26323,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556618443,429486.00
04/30/2019 06:00,2,0.000,ALERT,211.93,297.57,59.985,1556618404,"201051344000983","174011545737251",0.00,3.30,0,294.86,299.07,0.0,0.0,0.000,1285017.4,1285017.4,18089,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556618445,429487.00
04/30/2019 06:00,2,0.000,ALERT,211.48,295.76,59.985,1556618404,"201051344001203","174011545737251",0.00,3.00,0,292.46,299.07,0.0,0.0,0.000,1274114.0,1274114.0,26382,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556618447,429488.00
04/30/2019 06:00,2,0.000,ALERT,211.25,296.66,59.990,1556618404,"201051344001230","174011545737251",0.00,3.00,0,292.76,297.57,0.0,0.0,0.000,1270292.4,1270292.4,26215,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556618449,429489.00
04/30/2019 06:00,2,0.000,ALERT,211.03,296.06,59.996,1556618404,"201051344000646","174011545737251",0.00,3.00,0,291.85,296.96,0.0,0.0,0.000,1263880.6,1263880.6,26356,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556618450,429490.00
04/30/2019 06:00,2,0.000,ALERT,211.93,296.96,59.990,1556618404,"201051344000867","174011545737251",0.00,3.70,0,293.96,299.37,0.0,0.0,0.000,1262177.5,1262177.5,50284,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556618452,429491.00
04/30/2019 06:00,2,0.000,ALERT,212.38,296.66,59.996,1556618404,"201051344000633","174011545737251",0.00,3.00,0,292.76,298.17,0.0,0.0,0.000,1259560.0,1259560.0,50382,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556618454,429492.00
04/30/2019 06:00,2,0.000,ALERT,211.03,296.06,59.943,1556618404,"201051344000955","174011545737251",0.00,3.00,0,292.76,297.26,0.0,0.0,0.000,1283978.6,1283978.6,26372,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556618456,429493.00
04/30/2019 06:00,2,0.000,ALERT,211.93,296.66,59.990,1556618404,"201051344000648","174011545737251",0.00,2.50,0,293.96,298.77,0.0,0.0,0.000,1274745.5,1274745.5,49833,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556618458,429494.00
04/30/2019 06:00,2,0.000,ALERT,212.16,297.26,60.001,1556618404,"201051344000645","174011545737251",0.00,3.70,0,294.56,298.77,0.0,0.0,0.000,1279672.1,1279672.1,49797,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556618459,429495.00
04/30/2019 06:00,2,0.000,ALERT,211.93,297.87,59.969,1556618404,"201051344000569","174011545737251",0.00,3.30,0,295.16,299.67,0.0,0.0,0.000,1295848.6,1295848.6,18004,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556618461,429496.00
04/30/2019 06:00,2,0.000,ALERT,212.16,297.26,60.006,1556618404,"179051228000119","174011545737251",0.00,5.00,0,292.76,298.17,0.0,0.0,0.000,82862.0,82862.0,18118,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556618463,429497.00
04/30/2019 06:15,2,0.000,ALERT,211.25,297.57,60.001,1556619304,"201051344000579","174011545737251",0.00,3.30,0,294.86,301.17,0.0,0.0,0.000,1295707.2,1295707.2,18459,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556619306,429498.00
04/30/2019 06:15,2,0.000,ALERT,210.57,294.56,60.001,1556619304,"201051344001025","174011545737251",0.00,2.50,0,293.06,299.67,0.0,0.0,0.000,1278131.4,1278131.4,26386,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556619308,429499.00
04/30/2019 06:15,2,0.000,ALERT,210.80,295.16,60.006,1556619304,"201051344001093","174011545737251",0.00,4.00,0,293.66,299.67,0.0,0.0,0.000,1261879.4,1261879.4,26432,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556619309,429500.00
04/30/2019 06:15,2,0.000,ALERT,211.25,297.26,60.012,1556619304,"201051344000458","174011545737251",0.00,4.00,0,295.16,300.87,0.0,0.0,0.000,1278732.9,1278732.9,18211,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556619311,429501.00
04/30/2019 06:15,2,0.000,ALERT,210.57,295.16,60.012,1556619304,"201051344000890","174011545737251",0.00,3.30,0,293.96,300.57,0.0,0.0,0.000,1276599.5,1276599.5,26344,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556619313,429502.00
04/30/2019 06:15,2,0.000,ALERT,211.25,296.96,60.006,1556619304,"201051344000988","174011545737251",0.00,3.30,0,292.76,300.57,0.0,0.0,0.000,985594.1,985594.1,18538,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556619315,429503.00
04/30/2019 06:15,2,0.000,ALERT,211.25,295.76,60.012,1556619304,"201051344000582","174011545737251",0.00,2.50,0,294.56,300.57,0.0,0.0,0.000,1255384.5,1255384.5,26318,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556619317,429504.00
04/30/2019 06:15,2,0.000,ALERT,211.25,297.57,60.022,1556619304,"201051344000868","174011545737251",0.00,3.30,0,295.76,301.77,0.0,0.0,0.000,1263980.1,1263980.1,50257,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556619319,429505.00
04/30/2019 06:15,2,0.000,ALERT,211.70,297.26,60.006,1556619304,"201051344000576","174011545737251",0.00,2.50,0,295.46,301.17,0.0,0.0,0.000,1282011.6,1282011.6,22303,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556619321,429506.00
04/30/2019 06:15,2,0.000,ALERT,211.25,296.66,60.012,1556619304,"201051344001158","174011545737251",0.00,2.50,0,294.56,300.57,0.0,0.0,0.000,1258721.2,1258721.2,18522,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556619323,429507.00
04/30/2019 06:15,2,0.000,ALERT,210.80,294.56,60.022,1556619304,"201051344000917","174011545737251",0.00,4.00,0,292.46,299.37,0.0,0.0,0.000,1271886.7,1271886.7,26238,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556619325,429508.00
04/30/2019 06:15,2,0.000,ALERT,211.03,294.26,60.006,1556619304,"201051344000417","174011545737251",0.00,3.00,0,293.06,299.37,0.0,0.0,0.000,1020190.3,1020190.3,26385,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556619327,429509.00
04/30/2019 06:15,2,0.000,ALERT,211.03,294.86,60.006,1556619304,"201051344000685","174011545737251",0.00,3.30,0,293.66,300.27,0.0,0.0,0.000,1278255.7,1278255.7,26405,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556619328,429510.00
04/30/2019 06:15,2,0.000,ALERT,210.80,293.96,60.012,1556619304,"201051344000651","174011545737251",0.00,2.00,0,293.06,298.77,0.0,0.0,0.000,1271172.3,1271172.3,26369,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556619330,429511.00
04/30/2019 06:15,2,0.000,ALERT,211.03,297.26,60.012,1556619304,"201051344000594","174011545737251",0.00,2.50,0,294.86,301.77,0.0,0.0,0.000,1283529.8,1283529.8,50251,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556619332,429512.00
04/30/2019 06:15,2,0.000,ALERT,211.48,296.66,59.980,1556619304,"201051344000469","174011545737251",0.00,2.50,0,294.26,300.57,0.0,0.0,0.000,1263591.0,1263591.0,18496,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556619334,429513.00
04/30/2019 06:15,2,0.000,ALERT,210.80,295.16,60.006,1556619304,"201051344000585","174011545737251",0.00,3.30,0,293.06,299.97,0.0,0.0,0.000,1284473.8,1284473.8,26428,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556619336,429514.00
04/30/2019 06:15,2,0.000,ALERT,211.93,296.66,60.012,1556619304,"201051344000853","174011545737251",0.00,3.00,0,295.16,300.57,0.0,0.0,0.000,1287000.1,1287000.1,18095,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556619338,429515.00
04/30/2019 06:15,2,0.000,ALERT,211.03,295.16,60.012,1556619304,"201051344001145","174011545737251",0.00,3.00,0,293.96,300.27,0.0,0.0,0.000,1286506.5,1286506.5,26346,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556619340,429516.00
04/30/2019 06:15,2,0.000,ALERT,210.80,294.86,60.006,1556619304,"201051344000438","174011545737251",0.00,3.00,0,293.66,299.97,0.0,0.0,0.000,1279527.1,1279527.1,26377,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556619341,429517.00
04/30/2019 06:15,2,0.000,ALERT,210.35,294.86,60.012,1556619304,"201051344001135","174011545737251",0.00,3.00,0,293.66,299.67,0.0,0.0,0.000,1266374.6,1266374.6,26325,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556619343,429518.00
04/30/2019 06:15,2,0.000,ALERT,211.25,296.96,60.022,1556619304,"201051344000983","174011545737251",0.00,3.30,0,295.46,300.57,0.0,0.0,0.000,1285017.4,1285017.4,18091,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556619345,429519.00
04/30/2019 06:15,2,0.000,ALERT,210.80,294.56,60.012,1556619304,"201051344001203","174011545737251",0.00,3.00,0,293.36,300.57,0.0,0.0,0.000,1274114.0,1274114.0,26384,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556619347,429520.00
04/30/2019 06:15,2,0.000,ALERT,210.57,295.16,60.012,1556619304,"201051344001230","174011545737251",0.00,3.00,0,293.96,300.57,0.0,0.0,0.000,1270292.4,1270292.4,26217,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556619349,429521.00
04/30/2019 06:15,2,0.000,ALERT,210.35,294.56,60.017,1556619304,"201051344000646","174011545737251",0.00,3.00,0,293.06,299.67,0.0,0.0,0.000,1263880.6,1263880.6,26358,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556619350,429522.00
04/30/2019 06:15,2,0.000,ALERT,211.48,296.36,60.017,1556619304,"201051344000867","174011545737251",0.00,3.30,0,294.56,300.57,0.0,0.0,0.000,1262177.5,1262177.5,50286,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556619352,429523.00
04/30/2019 06:15,2,0.000,ALERT,211.93,296.36,60.017,1556619304,"201051344000633","174011545737251",0.00,2.50,0,293.36,300.87,0.0,0.0,0.000,1259560.0,1259560.0,50384,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556619354,429524.00
04/30/2019 06:15,2,0.000,ALERT,210.35,294.86,60.017,1556619304,"201051344000955","174011545737251",0.00,3.00,0,293.66,299.97,0.0,0.0,0.000,1283978.6,1283978.6,26374,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556619356,429525.00
04/30/2019 06:15,2,0.000,ALERT,211.25,295.76,60.038,1556619304,"201051344000648","174011545737251",0.00,2.50,0,294.56,300.27,0.0,0.0,0.000,1274745.5,1274745.5,49835,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556619358,429526.00
04/30/2019 06:15,2,0.000,ALERT,211.70,296.66,60.028,1556619304,"201051344000645","174011545737251",0.00,3.70,0,295.16,300.57,0.0,0.0,0.000,1279672.1,1279672.1,49799,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556619359,429527.00
04/30/2019 06:15,2,0.000,ALERT,211.25,297.57,60.022,1556619304,"201051344000569","174011545737251",0.00,3.30,0,295.76,301.17,0.0,0.0,0.000,1295848.6,1295848.6,18006,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556619361,429528.00
04/30/2019 06:15,2,0.000,ALERT,211.70,296.36,59.996,1556619304,"179051228000119","174011545737251",0.00,5.00,0,293.66,300.27,0.0,0.0,0.000,82862.0,82862.0,18120,0,0,0,L,46974696,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556619363,429529.00
04/30/2019 06:30,2,0.000,ALERT,211.25,297.57,60.049,1556620204,"201051344000579","174011545737251",0.00,3.30,0,295.46,299.07,0.0,0.0,0.000,1295707.2,1295707.2,18461,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556620206,429530.00
04/30/2019 06:30,2,0.000,ALERT,211.25,295.46,60.049,1556620204,"201051344001025","174011545737251",0.00,2.50,0,292.46,297.87,0.0,0.0,0.000,1278131.4,1278131.4,26388,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556620208,429531.00
04/30/2019 06:30,2,0.000,ALERT,211.25,296.06,60.038,1556620204,"201051344001093","174011545737251",0.00,4.00,0,292.76,297.26,0.0,0.0,0.000,1261879.4,1261879.4,26434,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556620210,429532.00
04/30/2019 06:30,2,0.000,ALERT,211.03,296.66,60.033,1556620204,"201051344000458","174011545737251",0.00,4.00,0,294.86,299.07,0.0,0.0,0.000,1278732.9,1278732.9,18213,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556620212,429533.00
04/30/2019 06:30,2,0.000,ALERT,211.25,296.66,60.070,1556620204,"201051344000890","174011545737251",0.00,3.30,0,293.66,298.17,0.0,0.0,0.000,1276599.5,1276599.5,26346,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556620213,429534.00
04/30/2019 06:30,2,0.000,ALERT,210.80,296.06,60.049,1556620204,"201051344000988","174011545737251",0.00,3.30,0,292.16,297.87,0.0,0.0,0.000,985594.1,985594.1,18540,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556620215,429535.00
04/30/2019 06:30,2,0.000,ALERT,211.70,296.66,60.043,1556620204,"201051344000582","174011545737251",0.00,2.50,0,293.66,298.17,0.0,0.0,0.000,1255384.5,1255384.5,26320,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556620217,429536.00
04/30/2019 06:30,2,0.000,ALERT,211.03,297.26,60.043,1556620204,"201051344000868","174011545737251",0.00,3.00,0,295.16,299.07,0.0,0.0,0.000,1263980.1,1263980.1,50259,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556620219,429537.00
04/30/2019 06:30,2,0.000,ALERT,211.48,297.26,60.049,1556620204,"201051344000576","174011545737251",0.00,3.00,0,294.56,298.47,0.0,0.0,0.000,1282011.6,1282011.6,22305,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556620221,429538.00
04/30/2019 06:30,2,0.000,ALERT,211.25,296.06,60.038,1556620204,"201051344001158","174011545737251",0.00,2.50,0,293.96,297.87,0.0,0.0,0.000,1258721.2,1258721.2,18524,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556620223,429539.00
04/30/2019 06:30,2,0.000,ALERT,211.48,295.76,60.038,1556620204,"201051344000917","174011545737251",0.00,4.00,0,291.55,296.66,0.0,0.0,0.000,1271886.7,1271886.7,26240,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556620225,429540.00
04/30/2019 06:30,2,0.000,ALERT,211.48,295.46,60.038,1556620204,"201051344000417","174011545737251",0.00,3.00,0,292.16,296.66,0.0,0.0,0.000,1020190.3,1020190.3,26387,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556620227,429541.00
04/30/2019 06:30,2,0.000,ALERT,211.70,296.06,60.033,1556620204,"201051344000685","174011545737251",0.00,3.30,0,292.76,297.26,0.0,0.0,0.000,1278255.7,1278255.7,26407,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556620228,429542.00
04/30/2019 06:30,2,0.000,ALERT,211.25,295.46,60.033,1556620204,"201051344000651","174011545737251",0.00,2.00,0,292.16,296.66,0.0,0.0,0.000,1271172.3,1271172.3,26371,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556620230,429543.00
04/30/2019 06:30,2,0.000,ALERT,210.80,297.26,60.070,1556620204,"201051344000594","174011545737251",0.00,2.50,0,293.96,298.47,0.0,0.0,0.000,1283529.8,1283529.8,50253,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556620232,429544.00
04/30/2019 06:30,2,0.000,ALERT,211.25,296.36,60.006,1556620204,"201051344000469","174011545737251",0.00,2.50,0,293.36,297.87,0.0,0.0,0.000,1263591.0,1263591.0,18498,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556620234,429545.00
04/30/2019 06:30,2,0.000,ALERT,211.48,296.36,60.028,1556620204,"201051344000585","174011545737251",0.00,3.30,0,292.16,297.26,0.0,0.0,0.000,1284473.8,1284473.8,26430,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556620236,429546.00
04/30/2019 06:30,2,0.000,ALERT,211.70,296.66,60.070,1556620204,"201051344000853","174011545737251",0.00,3.00,0,294.26,298.17,0.0,0.0,0.000,1287000.1,1287000.1,18097,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556620238,429547.00
04/30/2019 06:30,2,0.000,ALERT,211.48,296.66,60.006,1556620204,"201051344001145","174011545737251",0.00,3.00,0,293.36,297.87,0.0,0.0,0.000,1286506.5,1286506.5,26348,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556620240,429548.00
04/30/2019 06:30,2,0.000,ALERT,211.48,296.06,60.033,1556620204,"201051344000438","174011545737251",0.00,2.50,0,293.06,297.57,0.0,0.0,0.000,1279527.1,1279527.1,26379,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556620241,429549.00
04/30/2019 06:30,2,0.000,ALERT,211.25,296.36,60.049,1556620204,"201051344001135","174011545737251",0.00,3.00,0,293.06,297.87,0.0,0.0,0.000,1266374.6,1266374.6,26327,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556620243,429550.00
04/30/2019 06:30,2,0.000,ALERT,211.03,296.66,60.022,1556620204,"201051344000983","174011545737251",0.00,3.30,0,294.56,298.47,0.0,0.0,0.000,1285017.4,1285017.4,18093,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556620245,429551.00
04/30/2019 06:30,2,0.000,ALERT,211.48,296.06,60.038,1556620204,"201051344001203","174011545737251",0.00,3.00,0,292.76,299.07,0.0,0.0,0.000,1274114.0,1274114.0,26386,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556620247,429552.00
04/30/2019 06:30,2,0.000,ALERT,211.25,296.66,60.017,1556620204,"201051344001230","174011545737251",0.00,3.30,0,293.06,297.57,0.0,0.0,0.000,1270292.4,1270292.4,26219,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556620249,429553.00
04/30/2019 06:30,2,0.000,ALERT,211.03,296.06,60.049,1556620204,"201051344000646","174011545737251",0.00,2.50,0,291.85,296.96,0.0,0.0,0.000,1263880.6,1263880.6,26360,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556620250,429554.00
04/30/2019 06:30,2,0.000,ALERT,211.48,296.36,60.001,1556620204,"201051344000867","174011545737251",0.00,3.70,0,293.96,298.47,0.0,0.0,0.000,1262177.5,1262177.5,50288,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556620252,429555.00
04/30/2019 06:30,2,0.000,ALERT,211.70,296.36,60.049,1556620204,"201051344000633","174011545737251",0.00,3.00,0,292.46,297.57,0.0,0.0,0.000,1259560.0,1259560.0,50386,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556620254,429556.00
04/30/2019 06:30,2,0.000,ALERT,211.03,296.36,60.006,1556620204,"201051344000955","174011545737251",0.00,3.30,0,292.76,297.26,0.0,0.0,0.000,1283978.6,1283978.6,26376,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556620256,429557.00
04/30/2019 06:30,2,0.000,ALERT,211.25,295.76,60.017,1556620204,"201051344000648","174011545737251",0.00,2.50,0,293.66,298.17,0.0,0.0,0.000,1274745.5,1274745.5,49837,0,0,0,L,1122011218,1,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556620258,429558.00
04/30/2019 06:30,2,0.000,ALERT,211.70,296.66,60.006,1556620204,"201051344000645","174011545737251",0.00,3.70,0,294.26,298.17,0.0,0.0,0.000,1279672.1,1279672.1,49801,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556620259,429559.00
04/30/2019 06:30,2,0.000,ALERT,211.25,297.26,60.001,1556620204,"201051344000569","174011545737251",0.00,3.30,0,295.16,299.07,0.0,0.0,0.000,1295848.6,1295848.6,18008,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556620261,429560.00
04/30/2019 06:30,2,0.000,ALERT,211.48,296.36,60.006,1556620204,"179051228000119","174011545737251",0.00,4.50,0,292.76,297.57,0.0,0.0,0.000,82862.0,82862.0,18122,0,0,0,L,46974696,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556620263,429561.00
04/30/2019 06:45,2,0.000,ALERT,211.03,296.96,60.012,1556621104,"201051344000579","174011545737251",0.00,3.30,0,295.16,298.77,0.0,0.0,0.000,1295707.2,1295707.2,18463,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556621106,429562.00
04/30/2019 06:45,2,0.000,ALERT,211.25,295.16,59.990,1556621104,"201051344001025","174011545737251",0.00,2.50,0,293.66,298.77,0.0,0.0,0.000,1278131.4,1278131.4,26390,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556621108,429563.00
04/30/2019 06:45,2,0.000,ALERT,211.25,296.06,60.012,1556621104,"201051344001093","174011545737251",0.00,3.70,0,293.96,297.87,0.0,0.0,0.000,1261879.4,1261879.4,26436,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556621110,429564.00
04/30/2019 06:45,2,0.000,ALERT,210.80,296.06,59.964,1556621104,"201051344000458","174011545737251",0.00,4.00,0,294.56,299.07,0.0,0.0,0.000,1278732.9,1278732.9,18215,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556621112,429565.00
04/30/2019 06:45,2,0.000,ALERT,211.25,296.36,60.006,1556621104,"201051344000890","174011545737251",0.00,3.30,0,294.26,299.07,0.0,0.0,0.000,1276599.5,1276599.5,26348,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556621113,429566.00
04/30/2019 06:45,2,0.000,ALERT,210.80,296.06,59.964,1556621104,"201051344000988","174011545737251",0.00,3.30,0,291.85,297.87,0.0,0.0,0.000,985594.1,985594.1,18542,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556621115,429567.00
