ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/30/2019 06:45,2,0.000,ALERT,211.70,296.96,60.006,1556621104,"201051344000582","174011545737251",0.00,2.50,0,294.86,298.47,0.0,0.0,0.000,1255384.5,1255384.5,26322,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556621117,429568.00
04/30/2019 06:45,2,0.000,ALERT,211.03,296.96,59.996,1556621104,"201051344000868","174011545737251",0.00,3.00,0,295.16,298.77,0.0,0.0,0.000,1263980.1,1263980.1,50261,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556621119,429569.00
04/30/2019 06:45,2,0.000,ALERT,211.25,296.66,59.975,1556621104,"201051344000576","174011545737251",0.00,3.00,0,294.56,298.47,0.0,0.0,0.000,1282011.6,1282011.6,22307,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556621121,429570.00
04/30/2019 06:45,2,0.000,ALERT,211.03,296.06,60.001,1556621104,"201051344001158","174011545737251",0.00,2.50,0,293.66,297.57,0.0,0.0,0.000,1258721.2,1258721.2,18526,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556621123,429571.00
04/30/2019 06:45,2,0.000,ALERT,211.48,295.76,60.012,1556621104,"201051344000917","174011545737251",0.00,4.00,0,293.06,297.26,0.0,0.0,0.000,1271886.7,1271886.7,26242,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556621125,429572.00
04/30/2019 06:45,2,0.000,ALERT,211.70,295.76,60.012,1556621104,"201051344000417","174011545737251",0.00,3.00,0,293.36,297.26,0.0,0.0,0.000,1020190.3,1020190.3,26389,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556621127,429573.00
04/30/2019 06:45,2,0.000,ALERT,211.70,296.06,60.006,1556621104,"201051344000685","174011545737251",0.00,3.30,0,294.26,297.87,0.0,0.0,0.000,1278255.7,1278255.7,26409,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556621129,429574.00
04/30/2019 06:45,2,0.000,ALERT,211.48,295.46,59.996,1556621104,"201051344000651","174011545737251",0.00,2.00,0,293.66,297.57,0.0,0.0,0.000,1271172.3,1271172.3,26373,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556621130,429575.00
04/30/2019 06:45,2,0.000,ALERT,210.80,296.96,60.006,1556621104,"201051344000594","174011545737251",0.00,3.00,0,294.26,298.47,0.0,0.0,0.000,1283529.8,1283529.8,50255,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556621132,429576.00
04/30/2019 06:45,2,0.000,ALERT,211.25,296.66,60.001,1556621104,"201051344000469","174011545737251",0.00,2.50,0,293.66,297.87,0.0,0.0,0.000,1263591.0,1263591.0,18500,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556621134,429577.00
04/30/2019 06:45,2,0.000,ALERT,211.48,296.36,60.001,1556621104,"201051344000585","174011545737251",0.00,3.30,0,293.66,297.87,0.0,0.0,0.000,1284473.8,1284473.8,26432,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556621136,429578.00
04/30/2019 06:45,2,0.000,ALERT,211.70,296.06,60.006,1556621104,"201051344000853","174011545737251",0.00,3.00,0,294.56,298.47,0.0,0.0,0.000,1287000.1,1287000.1,18099,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556621138,429579.00
04/30/2019 06:45,2,0.000,ALERT,211.70,296.66,59.975,1556621104,"201051344001145","174011545737251",0.00,3.00,0,294.56,298.77,0.0,0.0,0.000,1286506.5,1286506.5,26350,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556621140,429580.00
04/30/2019 06:45,2,0.000,ALERT,211.48,296.06,60.033,1556621104,"201051344000438","174011545737251",0.00,2.50,0,294.56,298.47,0.0,0.0,0.000,1279527.1,1279527.1,26381,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556621141,429581.00
04/30/2019 06:45,2,0.000,ALERT,211.03,296.06,60.006,1556621104,"201051344001135","174011545737251",0.00,3.00,0,293.96,298.77,0.0,0.0,0.000,1266374.6,1266374.6,26329,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556621143,429582.00
04/30/2019 06:45,2,0.000,ALERT,211.25,296.66,60.012,1556621104,"201051344000983","174011545737251",0.00,3.70,0,294.86,298.77,0.0,0.0,0.000,1285017.4,1285017.4,18095,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556621145,429583.00
04/30/2019 06:45,2,0.000,ALERT,211.48,295.76,60.049,1556621104,"201051344001203","174011545737251",0.00,3.00,0,293.96,299.67,0.0,0.0,0.000,1274114.0,1274114.0,26388,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556621147,429584.00
04/30/2019 06:45,2,0.000,ALERT,211.25,296.36,59.996,1556621104,"201051344001230","174011545737251",0.00,3.00,0,294.56,298.17,0.0,0.0,0.000,1270292.4,1270292.4,26221,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556621149,429585.00
04/30/2019 06:45,2,0.000,ALERT,211.03,296.06,60.006,1556621104,"201051344000646","174011545737251",0.00,3.00,0,293.66,297.57,0.0,0.0,0.000,1263880.6,1263880.6,26362,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556621151,429586.00
04/30/2019 06:45,2,0.000,ALERT,211.48,296.06,60.001,1556621104,"201051344000867","174011545737251",0.00,3.70,0,293.96,298.47,0.0,0.0,0.000,1262177.5,1262177.5,50290,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556621153,429587.00
04/30/2019 06:45,2,0.000,ALERT,211.70,296.06,60.001,1556621104,"201051344000633","174011545737251",0.00,3.00,0,292.76,297.57,0.0,0.0,0.000,1259560.0,1259560.0,50388,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556621154,429588.00
04/30/2019 06:45,2,0.000,ALERT,210.80,296.06,60.006,1556621104,"201051344000955","174011545737251",0.00,3.00,0,294.26,297.87,0.0,0.0,0.000,1283978.6,1283978.6,26378,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556621156,429589.00
04/30/2019 06:45,2,0.000,ALERT,211.25,296.06,60.012,1556621104,"201051344000648","174011545737251",0.00,2.50,0,293.66,298.17,0.0,0.0,0.000,1274745.5,1274745.5,49839,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556621158,429590.00
04/30/2019 06:45,2,0.000,ALERT,211.70,296.36,60.006,1556621104,"201051344000645","174011545737251",0.00,3.70,0,294.56,298.17,0.0,0.0,0.000,1279672.1,1279672.1,49803,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556621160,429591.00
04/30/2019 06:45,2,0.000,ALERT,211.25,297.26,60.006,1556621104,"201051344000569","174011545737251",0.00,3.30,0,295.16,299.07,0.0,0.0,0.000,1295848.6,1295848.6,18010,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556621162,429592.00
04/30/2019 06:45,2,0.000,ALERT,211.48,296.36,59.996,1556621104,"179051228000119","174011545737251",0.00,5.00,0,293.06,297.87,0.0,0.0,0.000,82862.0,82862.0,18124,0,0,0,L,46974696,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556621163,429593.00
04/30/2019 07:00,2,0.000,ALERT,213.29,302.07,60.028,1556622004,"201051344000579","174011545737251",0.00,3.00,0,294.56,304.18,0.0,0.0,0.000,1295707.2,1295707.2,18465,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556622006,429594.00
04/30/2019 07:00,2,0.000,ALERT,212.83,299.67,60.028,1556622004,"201051344001025","174011545737251",0.00,2.50,0,293.66,333.93,0.0,0.0,0.000,1278131.4,1278131.4,26392,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556622008,429595.00
04/30/2019 07:00,2,0.000,ALERT,212.83,300.27,60.028,1556622004,"201051344001093","174011545737251",0.00,4.00,0,293.66,333.33,0.0,0.0,0.000,1261879.4,1261879.4,26438,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556622010,429596.00
04/30/2019 07:00,2,0.000,ALERT,213.29,301.77,60.033,1556622004,"201051344000458","174011545737251",0.00,4.00,0,293.96,304.18,0.0,0.0,0.000,1278732.9,1278732.9,18217,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556622012,429597.00
04/30/2019 07:00,2,0.000,ALERT,212.83,300.87,60.033,1556622004,"201051344000890","174011545737251",0.00,3.30,0,294.26,336.34,0.0,0.0,0.000,1276599.5,1276599.5,26350,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556622013,429598.00
04/30/2019 07:00,2,0.000,ALERT,213.29,301.17,60.033,1556622004,"201051344000988","174011545737251",0.00,3.30,0,291.25,302.98,0.0,0.0,0.000,985594.1,985594.1,18544,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556622015,429599.00
04/30/2019 07:00,2,0.000,ALERT,213.51,301.47,60.033,1556622004,"201051344000582","174011545737251",0.00,2.50,0,294.86,334.84,0.0,0.0,0.000,1255384.5,1255384.5,26324,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556622017,429600.00
04/30/2019 07:00,2,0.000,ALERT,213.29,302.07,60.017,1556622004,"201051344000868","174011545737251",0.00,3.30,0,294.56,304.18,0.0,0.0,0.000,1263980.1,1263980.1,50263,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556622020,429601.00
04/30/2019 07:00,2,0.000,ALERT,213.96,302.07,60.054,1556622004,"201051344000576","174011545737251",0.00,3.00,0,294.26,303.58,0.0,0.0,0.000,1282011.6,1282011.6,22309,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556622021,429602.00
04/30/2019 07:00,2,0.000,ALERT,213.51,301.17,60.033,1556622004,"201051344001158","174011545737251",0.00,2.50,0,293.36,302.98,0.0,0.0,0.000,1258721.2,1258721.2,18528,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556622023,429603.00
04/30/2019 07:00,2,0.000,ALERT,213.06,299.97,60.033,1556622004,"201051344000917","174011545737251",0.00,4.00,0,293.06,333.03,0.0,0.0,0.000,1271886.7,1271886.7,26244,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556622025,429604.00
04/30/2019 07:00,2,0.000,ALERT,213.06,299.97,60.033,1556622004,"201051344000417","174011545737251",0.00,3.00,0,293.96,334.54,0.0,0.0,0.000,1020190.3,1020190.3,26391,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556622027,429605.00
04/30/2019 07:00,2,0.000,ALERT,213.29,300.57,60.033,1556622004,"201051344000685","174011545737251",0.00,3.30,0,293.96,336.64,0.0,0.0,0.000,1278255.7,1278255.7,26411,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556622029,429606.00
04/30/2019 07:00,2,0.000,ALERT,213.06,299.97,60.033,1556622004,"201051344000651","174011545737251",0.00,2.00,0,293.66,333.03,0.0,0.0,0.000,1271172.3,1271172.3,26375,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556622030,429607.00
04/30/2019 07:00,2,0.000,ALERT,213.06,302.07,60.028,1556622004,"201051344000594","174011545737251",0.00,3.00,0,294.26,303.88,0.0,0.0,0.000,1283529.8,1283529.8,50257,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556622032,429608.00
04/30/2019 07:00,2,0.000,ALERT,213.29,301.17,60.012,1556622004,"201051344000469","174011545737251",0.00,2.50,0,293.36,303.28,0.0,0.0,0.000,1263591.0,1263591.0,18502,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556622034,429609.00
04/30/2019 07:00,2,0.000,ALERT,213.06,300.87,60.065,1556622004,"201051344000585","174011545737251",0.00,3.30,0,293.96,333.63,0.0,0.0,0.000,1284473.8,1284473.8,26434,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556622036,429610.00
04/30/2019 07:00,2,0.000,ALERT,213.96,301.17,60.001,1556622004,"201051344000853","174011545737251",0.00,3.00,0,294.26,303.28,0.0,0.0,0.000,1287000.1,1287000.1,18101,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556622038,429611.00
04/30/2019 07:00,2,0.000,ALERT,213.06,300.57,60.022,1556622004,"201051344001145","174011545737251",0.00,3.00,0,294.56,337.24,0.0,0.0,0.000,1286506.5,1286506.5,26352,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556622040,429612.00
04/30/2019 07:00,2,0.000,ALERT,213.06,300.27,60.065,1556622004,"201051344000438","174011545737251",0.00,2.50,0,294.26,334.84,0.0,0.0,0.000,1279527.1,1279527.1,26383,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556622042,429613.00
04/30/2019 07:00,2,0.000,ALERT,212.61,300.57,60.022,1556622004,"201051344001135","174011545737251",0.00,3.00,0,294.26,333.63,0.0,0.0,0.000,1266374.6,1266374.6,26331,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556622043,429614.00
04/30/2019 07:00,2,0.000,ALERT,213.06,301.17,60.028,1556622004,"201051344000983","174011545737251",0.00,3.30,0,294.86,303.88,0.0,0.0,0.000,1285017.4,1285017.4,18097,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556622045,429615.00
04/30/2019 07:00,2,0.000,ALERT,212.83,300.27,60.022,1556622004,"201051344001203","174011545737251",0.00,3.00,0,294.26,334.24,0.0,0.0,0.000,1274114.0,1274114.0,26390,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556622047,429616.00
04/30/2019 07:00,2,0.000,ALERT,212.83,300.87,60.022,1556622004,"201051344001230","174011545737251",0.00,3.30,0,294.26,336.34,0.0,0.0,0.000,1270292.4,1270292.4,26223,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556622049,429617.00
04/30/2019 07:00,2,0.000,ALERT,212.38,300.27,60.017,1556622004,"201051344000646","174011545737251",0.00,3.00,0,293.36,334.54,0.0,0.0,0.000,1263880.6,1263880.6,26364,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556622051,429618.00
04/30/2019 07:00,2,0.000,ALERT,213.51,300.87,59.996,1556622004,"201051344000867","174011545737251",0.00,3.70,0,293.66,303.58,0.0,0.0,0.000,1262177.5,1262177.5,50292,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556622052,429619.00
04/30/2019 07:00,2,0.000,ALERT,213.96,300.87,60.028,1556622004,"201051344000633","174011545737251",0.00,3.00,0,292.46,302.98,0.0,0.0,0.000,1259560.0,1259560.0,50390,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556622054,429620.00
04/30/2019 07:00,2,0.000,ALERT,212.38,300.57,60.022,1556622004,"201051344000955","174011545737251",0.00,3.30,0,294.26,334.54,0.0,0.0,0.000,1283978.6,1283978.6,26380,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556622056,429621.00
04/30/2019 07:00,2,0.000,ALERT,213.51,300.57,60.028,1556622004,"201051344000648","174011545737251",0.00,2.50,0,293.66,303.28,0.0,0.0,0.000,1274745.5,1274745.5,49841,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556622058,429622.00
04/30/2019 07:00,2,0.000,ALERT,213.74,301.17,60.054,1556622004,"201051344000645","174011545737251",0.00,3.70,0,294.56,303.28,0.0,0.0,0.000,1279672.1,1279672.1,49805,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556622060,429623.00
04/30/2019 07:00,2,0.000,ALERT,213.29,301.77,60.028,1556622004,"201051344000569","174011545737251",0.00,3.30,0,295.46,304.18,0.0,0.0,0.000,1295848.6,1295848.6,18012,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556622061,429624.00
04/30/2019 07:00,2,0.000,ALERT,213.74,300.87,60.028,1556622004,"179051228000119","174011545737251",0.00,5.00,0,293.06,302.98,0.0,0.0,0.000,82862.0,82862.0,18126,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556622063,429625.00
04/30/2019 07:15,2,0.199,ALERT,213.06,302.07,60.001,1556622904,"201051344000579","174011545737251",23.78,3.30,0,299.97,303.88,4.8,2.7,0.000,1295707.4,1295707.4,18467,0,0,0,L,1122011218,1,121.10,122.23,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1556622907,429626.00
04/30/2019 07:15,2,0.164,ALERT,212.61,300.87,59.980,1556622904,"201051344001025","174011545737251",23.97,2.50,0,297.26,304.78,4.0,1.9,0.000,1278131.5,1278131.5,26394,0,0,0,L,1122011218,1,122.01,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1556622908,429627.00
04/30/2019 07:15,2,0.221,ALERT,212.61,300.57,59.996,1556622904,"201051344001093","174011545737251",22.52,4.00,0,297.57,301.77,5.0,2.9,0.000,1261879.8,1261879.8,26440,0,0,0,L,1122011218,1,122.23,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1556622910,429628.00
04/30/2019 07:15,2,0.170,ALERT,213.29,301.77,59.969,1556622904,"201051344000458","174011545737251",23.89,4.50,0,299.37,303.88,4.1,2.1,0.000,1278733.0,1278733.0,18219,0,0,0,L,1122011218,1,121.55,122.46,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1556622912,429629.00
04/30/2019 07:15,2,0.186,ALERT,212.61,305.98,59.990,1556622904,"201051344000890","174011545737251",24.25,3.70,0,298.17,321.01,4.6,2.5,0.000,1276599.7,1276599.7,26352,0,0,0,L,1122011218,1,122.46,120.88,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1556622914,429630.00
04/30/2019 07:15,2,0.123,ALERT,212.83,300.87,59.990,1556622904,"201051344000988","174011545737251",19.58,3.30,0,296.66,302.68,2.5,0.5,0.000,985594.1,985594.1,18546,0,0,0,L,1122011218,1,121.10,122.46,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1556622916,429631.00
04/30/2019 07:15,2,0.174,ALERT,213.06,301.77,60.006,1556622904,"201051344000582","174011545737251",24.09,2.50,0,298.47,303.28,4.3,2.2,0.000,1255384.7,1255384.7,26326,0,0,0,L,1122011218,1,122.23,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1556622918,429632.00
04/30/2019 07:15,2,0.164,ALERT,213.06,302.07,59.996,1556622904,"201051344000868","174011545737251",23.18,3.30,0,299.67,303.88,3.9,1.8,0.000,1263980.1,1263980.1,50265,0,0,0,L,1122011218,1,121.33,122.68,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1556622920,429633.00
04/30/2019 07:15,2,0.176,ALERT,213.51,301.77,59.980,1556622904,"201051344000576","174011545737251",23.06,3.00,0,299.37,303.58,4.1,2.1,0.000,1282011.7,1282011.7,22311,0,0,0,L,1122011218,1,121.55,122.46,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1556622922,429634.00
04/30/2019 07:15,2,0.162,ALERT,213.29,301.17,60.017,1556622904,"201051344001158","174011545737251",22.17,2.50,0,298.77,302.68,3.7,1.6,0.000,1258721.3,1258721.3,18530,0,0,0,L,1122011218,1,121.10,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1556622924,429635.00
04/30/2019 07:15,2,0.164,ALERT,212.83,299.97,60.043,1556622904,"201051344000917","174011545737251",23.18,4.00,0,295.76,301.17,3.9,1.8,0.000,1271886.8,1271886.8,26246,0,0,0,L,1122011218,1,122.01,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1556622926,429636.00
04/30/2019 07:15,2,0.195,ALERT,212.83,299.67,59.985,1556622904,"201051344000417","174011545737251",19.46,3.30,0,296.96,301.47,3.9,1.8,0.000,1020190.5,1020190.5,26393,0,0,0,L,1122011218,1,122.01,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1556622927,429637.00
04/30/2019 07:15,2,0.164,ALERT,213.06,300.57,60.006,1556622904,"201051344000685","174011545737251",23.68,3.30,0,297.57,302.07,4.0,1.9,0.000,1278255.8,1278255.8,26413,0,0,0,L,1122011218,1,122.91,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1556622929,429638.00
04/30/2019 07:15,2,0.186,ALERT,212.83,314.40,60.006,1556622904,"201051344000651","174011545737251",24.87,2.50,0,296.96,315.30,4.7,2.6,0.000,1271172.5,1271172.5,26377,0,0,0,L,1122011218,1,122.68,121.33,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1556622931,429639.00
04/30/2019 07:15,2,0.170,ALERT,212.83,302.68,60.012,1556622904,"201051344000594","174011545737251",24.45,3.00,0,299.07,303.58,4.3,2.2,0.000,1283529.9,1283529.9,50259,0,0,0,L,1122011218,1,121.10,122.01,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1556622933,429640.00
04/30/2019 07:15,2,0.195,ALERT,213.06,302.07,60.012,1556622904,"201051344000469","174011545737251",24.39,2.50,0,298.47,302.68,4.8,2.8,0.000,1263591.2,1263591.2,18504,0,0,0,L,1122011218,1,120.88,122.68,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1556622935,429641.00
04/30/2019 07:15,2,0.176,ALERT,212.61,328.52,60.022,1556622904,"201051344000585","174011545737251",24.87,3.70,0,297.26,328.82,4.4,2.3,0.000,1284473.9,1284473.9,26436,0,0,0,L,1122011218,1,121.78,121.78,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1556622937,429642.00
04/30/2019 07:15,2,0.162,ALERT,213.74,301.77,60.022,1556622904,"201051344000853","174011545737251",22.90,3.00,0,299.07,303.28,3.8,1.7,0.000,1287000.2,1287000.2,18103,0,0,0,L,1122011218,1,122.01,122.68,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1556622938,429643.00
04/30/2019 07:15,2,0.152,ALERT,212.83,301.17,60.022,1556622904,"201051344001145","174011545737251",23.04,3.00,0,298.17,302.68,3.6,1.5,0.000,1286506.5,1286506.5,26354,0,0,0,L,1122011218,1,122.23,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1556622940,429644.00
04/30/2019 07:15,2,0.189,ALERT,212.61,327.02,60.017,1556622904,"201051344000438","174011545737251",26.00,3.00,0,297.87,327.92,5.0,2.9,0.000,1279527.3,1279527.3,26385,0,0,0,L,1122011218,1,122.46,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1556622942,429645.00
04/30/2019 07:15,2,0.170,ALERT,212.38,328.82,60.017,1556622904,"201051344001135","174011545737251",25.45,3.30,0,297.87,335.74,4.4,2.3,0.000,1266374.7,1266374.7,26333,0,0,0,L,1122011218,1,122.23,121.10,0100,2,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1556622944,429646.00
04/30/2019 07:15,2,0.170,ALERT,213.06,302.07,60.022,1556622904,"201051344000983","174011545737251",22.98,3.70,0,299.37,303.58,4.0,1.9,0.000,1285017.5,1285017.5,18099,0,0,0,L,1122011218,1,121.33,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1556622946,429647.00
04/30/2019 07:15,2,0.170,ALERT,212.83,325.82,60.022,1556622904,"201051344001203","174011545737251",25.47,3.30,0,297.57,338.14,4.4,2.3,0.000,1274114.1,1274114.1,26392,0,0,0,L,1122011218,1,122.68,121.10,0100,1,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1556622947,429648.00
04/30/2019 07:15,2,0.182,ALERT,212.61,301.47,60.017,1556622904,"201051344001230","174011545737251",21.97,3.30,0,297.87,302.07,4.0,2.0,0.000,1270292.5,1270292.5,26225,0,0,0,L,1122011218,1,122.23,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1556622949,429649.00
04/30/2019 07:15,2,0.191,ALERT,212.38,305.08,60.033,1556622904,"201051344000646","174011545737251",23.24,3.00,0,296.96,305.68,4.5,2.4,0.000,1263880.7,1263880.7,26366,0,0,0,L,1122011218,1,122.23,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1556622951,429650.00
04/30/2019 07:15,2,0.172,ALERT,213.29,309.59,60.022,1556622904,"201051344000867","174011545737251",23.84,3.70,0,298.47,311.69,4.2,2.1,0.000,1262177.6,1262177.6,50294,0,0,0,L,1122011218,1,121.55,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1556622953,429651.00
04/30/2019 07:15,2,0.205,ALERT,213.74,301.47,60.022,1556622904,"201051344000633","174011545737251",21.07,3.00,0,297.57,302.37,4.4,2.3,0.000,1259560.1,1259560.1,50392,0,0,0,L,1122011218,1,121.78,122.68,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1556622955,429652.00
04/30/2019 07:15,2,0.225,ALERT,212.16,325.22,60.022,1556622904,"201051344000955","174011545737251",23.54,3.30,0,297.57,335.14,5.4,3.3,0.000,1283978.8,1283978.8,26382,0,0,0,L,1122011218,1,121.78,121.10,0100,1,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1556622957,429653.00
04/30/2019 07:15,2,0.197,ALERT,213.06,332.73,60.059,1556622904,"201051344000648","174011545737251",24.63,2.50,0,298.47,334.24,5.0,2.9,0.000,1274745.7,1274745.7,49843,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1556622959,429654.00
04/30/2019 07:15,2,0.184,ALERT,213.29,317.40,60.065,1556622904,"201051344000645","174011545737251",23.38,3.70,0,299.07,318.30,4.4,2.3,0.000,1279672.1,1279672.1,49807,0,0,0,L,1122011218,1,121.55,122.68,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1556622960,429655.00
04/30/2019 07:15,2,0.178,ALERT,213.06,337.54,60.059,1556622904,"201051344000569","174011545737251",26.78,3.30,0,299.97,338.44,4.8,2.8,0.000,1295848.7,1295848.7,18014,0,0,0,L,1122011218,1,121.10,122.46,0100,1,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1556622962,429656.00
04/30/2019 07:15,2,0.215,ALERT,213.29,301.47,60.017,1556622904,"179051228000119","174011545737251",25.07,5.00,0,297.26,302.68,5.5,3.4,0.000,82862.3,82862.3,18128,0,0,0,L,46974696,1,121.33,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556622964,429657.00
04/30/2019 07:30,2,0.252,ALERT,213.06,337.54,60.001,1556623804,"201051344000579","174011545737251",26.36,4.00,0,300.27,353.17,6.8,4.6,0.009,1295708.3,1295708.3,18469,0,0,0,L,1122011218,1,121.10,122.01,0002,0,0,0,0,0,0,0,5,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556623806,429658.00
04/30/2019 07:30,2,0.209,ACTIVE,212.38,335.44,59.985,1556623804,"201051344001025","174011545737251",27.17,3.30,0,298.47,352.57,5.8,3.7,0.009,1278132.2,1278132.2,26396,0,0,0,L,1122011218,1,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556623807,429659.00
04/30/2019 07:30,2,0.234,ALERT,212.83,336.64,60.012,1556623804,"201051344001093","174011545737251",27.95,5.00,0,298.77,358.28,6.7,4.5,0.004,1261880.7,1261880.7,26442,0,0,0,L,1122011218,1,122.23,121.33,0002,4,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556623809,429660.00
04/30/2019 07:30,2,0.227,ALERT,213.06,337.54,60.006,1556623804,"201051344000458","174011545737251",25.52,5.00,0,299.37,354.07,5.8,3.7,0.004,1278733.7,1278733.7,18221,0,0,0,L,1122011218,1,121.33,122.46,0002,2,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556623811,429661.00
04/30/2019 07:30,2,0.219,ACTIVE,212.61,335.74,59.964,1556623804,"201051344000890","174011545737251",28.73,4.50,0,299.07,353.77,6.4,4.2,0.013,1276600.5,1276600.5,26354,0,0,0,L,1122011218,1,122.46,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556623812,429662.00
04/30/2019 07:30,2,0.127,ACTIVE,212.61,301.47,59.959,1556623804,"201051344000988","174011545737251",20.73,3.30,0,296.66,303.28,2.7,0.7,0.000,985594.2,985594.2,18548,0,0,0,L,1122011218,1,120.88,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556623813,429663.00
04/30/2019 07:30,2,0.234,ALERT,213.06,336.64,60.006,1556623804,"201051344000582","174011545737251",25.80,3.70,0,299.37,357.38,6.1,4.0,0.009,1255385.5,1255385.5,26328,0,0,0,L,1122011218,1,122.46,121.55,0002,2,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556623815,429664.00
04/30/2019 07:30,2,0.205,ALERT,213.06,337.84,60.001,1556623804,"201051344000868","174011545737251",26.56,4.00,0,299.67,350.17,5.5,3.4,0.009,1263980.8,1263980.8,50267,0,0,0,L,1122011218,1,121.10,122.68,0002,1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556623816,429665.00
04/30/2019 07:30,2,0.242,ALERT,213.51,339.04,60.001,1556623804,"201051344000576","174011545737251",24.19,3.70,0,299.37,367.90,6.0,3.8,0.004,1282012.5,1282012.5,22313,0,0,0,L,1122011218,1,121.55,122.23,0002,1,0,0,0,0,0,0,4,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556623819,429666.00
04/30/2019 07:30,2,0.203,ALERT,213.06,337.54,60.001,1556623804,"201051344001158","174011545737251",25.68,3.30,0,298.77,355.58,5.3,3.2,0.004,1258721.8,1258721.8,18532,0,0,0,L,1122011218,1,121.10,122.23,0002,3,0,0,0,0,0,0,9,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556623821,429667.00
04/30/2019 07:30,2,0.225,ALERT,212.83,337.24,60.006,1556623804,"201051344000917","174011545737251",25.03,5.00,0,297.26,353.77,5.7,3.6,0.004,1271887.4,1271887.4,26248,0,0,0,L,1122011218,1,122.01,121.55,0002,2,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556623822,429668.00
04/30/2019 07:30,2,0.201,ACTIVE,212.83,299.37,60.001,1556623804,"201051344000417","174011545737251",20.67,3.30,0,297.57,301.77,4.2,2.2,0.000,1020191.0,1020191.0,26395,0,0,0,L,1122011218,1,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556623823,429669.00
04/30/2019 07:30,2,0.227,ALERT,213.06,337.24,59.990,1556623804,"201051344000685","174011545737251",25.52,4.00,0,298.47,364.89,5.9,3.8,0.009,1278256.4,1278256.4,26415,0,0,0,L,1122011218,1,123.14,121.10,0002,1,0,0,0,0,0,0,6,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556623825,429670.00
04/30/2019 07:30,2,0.246,ALERT,213.06,336.64,59.964,1556623804,"201051344000651","174011545737251",25.68,3.30,0,298.17,356.48,6.5,4.3,0.009,1271173.3,1271173.3,26379,0,0,0,L,1122011218,1,122.68,121.10,0002,1,0,0,0,0,0,0,5,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556623827,429671.00
04/30/2019 07:30,2,0.234,ALERT,212.61,336.64,60.006,1556623804,"201051344000594","174011545737251",25.39,3.70,0,299.67,353.47,6.0,3.9,0.009,1283530.7,1283530.7,50261,0,0,0,L,1122011218,1,121.10,121.78,0002,1,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556623829,429672.00
04/30/2019 07:30,2,0.252,ALERT,213.29,337.84,59.996,1556623804,"201051344000469","174011545737251",25.54,3.30,0,298.47,351.37,6.5,4.4,0.009,1263592.1,1263592.1,18506,0,0,0,L,1122011218,1,120.88,122.68,0002,1,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556623831,429673.00
04/30/2019 07:30,2,0.219,ACTIVE,212.83,336.94,60.006,1556623804,"201051344000585","174011545737251",25.78,4.50,0,298.47,354.97,5.8,3.6,0.000,1284474.6,1284474.6,26438,0,0,0,L,1122011218,1,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556623832,429674.00
04/30/2019 07:30,2,0.199,ALERT,213.51,338.74,59.996,1556623804,"201051344000853","174011545737251",26.82,3.70,0,299.67,357.98,5.4,3.3,0.004,1287000.8,1287000.8,18105,0,0,0,L,1122011218,1,121.78,122.68,0002,4,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556623833,429675.00
04/30/2019 07:30,2,0.195,ALERT,212.83,336.04,60.043,1556623804,"201051344001145","174011545737251",25.60,3.70,0,298.77,356.48,5.1,3.0,0.009,1286507.1,1286507.1,26356,0,0,0,L,1122011218,1,122.46,121.33,0002,3,0,0,0,0,0,0,4,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556623835,429676.00
04/30/2019 07:30,2,0.246,ALERT,212.61,336.64,60.006,1556623804,"201051344000438","174011545737251",25.52,3.70,0,299.07,350.17,6.4,4.2,0.004,1279528.1,1279528.1,26387,0,0,0,L,1122011218,1,122.46,121.33,0002,3,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556623837,429677.00
04/30/2019 07:30,2,0.209,ACTIVE,212.38,335.44,60.012,1556623804,"201051344001135","174011545737251",26.44,4.00,0,298.17,355.88,5.6,3.5,0.009,1266375.4,1266375.4,26335,0,0,0,L,1122011218,1,122.23,121.10,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556623838,429678.00
04/30/2019 07:30,2,0.213,ALERT,213.06,337.54,59.969,1556623804,"201051344000983","174011545737251",24.99,4.50,0,299.97,355.28,5.4,3.3,0.004,1285018.1,1285018.1,18101,0,0,0,L,1122011218,1,121.33,122.23,0002,4,0,0,0,0,0,0,6,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556623840,429679.00
04/30/2019 07:30,2,0.225,ALERT,212.83,336.34,60.006,1556623804,"201051344001203","174011545737251",25.21,4.00,0,298.17,354.37,5.7,3.6,0.009,1274114.7,1274114.7,26394,0,0,0,L,1122011218,1,122.68,121.10,0002,1,0,0,0,0,0,0,5,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556623842,429680.00
04/30/2019 07:30,2,0.230,ALERT,212.61,335.74,59.985,1556623804,"201051344001230","174011545737251",23.68,4.00,0,298.77,367.00,5.5,3.4,0.009,1270293.1,1270293.1,26227,0,0,0,L,1122011218,1,122.46,120.88,0002,1,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556623844,429681.00
04/30/2019 07:30,2,0.217,ALERT,212.38,336.34,60.012,1556623804,"201051344000646","174011545737251",26.80,3.70,0,297.87,350.77,5.9,3.8,0.004,1263881.4,1263881.4,26368,0,0,0,L,1122011218,1,122.46,121.10,0002,1,0,0,0,0,0,0,6,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556623845,429682.00
04/30/2019 07:30,2,0.209,ALERT,213.29,337.84,60.006,1556623804,"201051344000867","174011545737251",25.39,4.50,0,299.37,364.89,5.4,3.3,0.000,1262178.2,1262178.2,50296,0,0,0,L,1122011218,1,121.78,122.23,0002,2,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556623847,429683.00
04/30/2019 07:30,2,0.225,ALERT,213.74,339.95,59.985,1556623804,"201051344000633","174011545737251",26.22,3.70,0,297.87,364.89,6.0,3.8,0.009,1259560.8,1259560.8,50394,0,0,0,L,1122011218,1,121.78,122.68,0002,3,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556623849,429684.00
04/30/2019 07:30,2,0.254,ALERT,212.16,335.44,60.006,1556623804,"201051344000955","174011545737251",25.86,4.00,0,298.17,348.36,6.7,4.5,0.009,1283979.7,1283979.7,26384,0,0,0,L,1122011218,1,121.78,121.10,0002,2,0,0,0,0,0,0,4,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556623851,429685.00
04/30/2019 07:30,2,0.227,ALERT,213.29,337.54,60.006,1556623804,"201051344000648","174011545737251",26.38,3.30,0,299.37,352.87,6.1,3.9,0.004,1274746.5,1274746.5,49845,0,0,0,L,1122011218,1,120.88,122.68,0002,1,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556623853,429686.00
04/30/2019 07:30,2,0.203,ALERT,213.74,338.44,60.006,1556623804,"201051344000645","174011545737251",26.98,4.50,0,299.97,353.47,5.6,3.4,0.004,1279672.8,1279672.8,49809,0,0,0,L,1122011218,1,121.78,122.68,0002,2,0,0,0,0,0,0,5,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556623855,429687.00
04/30/2019 07:30,2,0.215,ALERT,213.06,337.84,60.017,1556623804,"201051344000569","174011545737251",26.72,4.00,0,299.97,348.06,5.8,3.7,0.009,1295849.5,1295849.5,18016,0,0,0,L,1122011218,1,120.88,122.68,0002,2,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556623856,429688.00
04/30/2019 07:30,2,0.232,ALERT,213.51,341.15,60.017,1556623804,"179051228000119","174011545737251",28.51,6.00,0,298.17,352.57,6.8,4.6,0.000,82863.2,82863.2,18130,0,0,0,L,46974696,1,121.55,122.91,0000,3,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556623858,429689.00
04/30/2019 07:45,2,0.346,ACTIVE,213.29,338.44,60.033,1556624705,"201051344000579","174011545737251",29.08,4.50,0,299.97,342.95,10.2,8.0,0.040,1295709.7,1295709.7,18471,0,0,0,L,1122011218,1,121.10,122.23,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556624706,429690.00
04/30/2019 07:45,2,0.320,ALERT,212.61,336.64,60.070,1556624705,"201051344001025","174011545737251",29.44,4.00,0,297.57,344.45,9.6,7.3,0.040,1278133.5,1278133.5,26397,0,0,0,L,1122011218,1,122.01,121.33,0002,2,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556624708,429691.00
04/30/2019 07:45,2,0.344,ACTIVE,212.61,338.14,60.017,1556624705,"201051344001093","174011545737251",30.24,5.50,0,298.17,344.45,10.6,8.3,0.035,1261882.3,1261882.3,26444,0,0,0,L,1122011218,1,122.23,121.10,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556624709,429692.00
04/30/2019 07:45,2,0.318,ACTIVE,212.83,338.14,60.017,1556624705,"201051344000458","174011545737251",29.36,6.00,0,299.37,343.55,9.5,7.2,0.035,1278735.0,1278735.0,18223,0,0,0,L,1122011218,1,121.33,122.23,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556624710,429693.00
04/30/2019 07:45,2,0.340,ALERT,212.61,336.94,60.028,1556624705,"201051344000890","174011545737251",30.00,5.00,0,298.17,344.45,10.3,8.0,0.040,1276602.0,1276602.0,26355,0,0,0,L,1122011218,1,122.46,120.65,0002,4,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556624711,429694.00
04/30/2019 07:45,2,0.131,ACTIVE,212.83,301.77,60.033,1556624705,"201051344000988","174011545737251",21.93,3.70,0,296.66,309.89,2.9,0.9,0.000,985594.4,985594.4,18549,0,0,0,L,1122011218,1,120.88,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556624712,429695.00
04/30/2019 07:45,2,0.326,ACTIVE,213.06,338.44,60.022,1556624705,"201051344000582","174011545737251",29.22,4.00,0,299.07,345.66,9.7,7.4,0.040,1255386.8,1255386.8,26330,0,0,0,L,1122011218,1,122.46,121.55,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556624713,429696.00
04/30/2019 07:45,2,0.314,ACTIVE,213.06,338.44,60.022,1556624705,"201051344000868","174011545737251",28.88,4.50,0,299.67,342.35,9.2,7.0,0.035,1263982.0,1263982.0,50269,0,0,0,L,1122011218,1,121.10,122.46,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556624714,429697.00
04/30/2019 07:45,2,0.326,ACTIVE,213.51,340.25,60.022,1556624705,"201051344000576","174011545737251",29.02,4.50,0,299.37,343.85,9.6,7.4,0.035,1282013.8,1282013.8,22315,0,0,0,L,1122011218,1,121.55,122.23,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556624715,429698.00
04/30/2019 07:45,2,0.295,ACTIVE,213.29,338.74,60.033,1556624705,"201051344001158","174011545737251",29.42,3.70,0,298.47,342.65,8.8,6.6,0.040,1258723.0,1258723.0,18534,0,0,0,L,1122011218,1,121.10,122.23,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556624716,429699.00
04/30/2019 07:45,2,0.246,ACTIVE,212.83,345.66,60.028,1556624705,"201051344000917","174011545737251",32.01,6.00,0,296.36,348.36,8.0,5.8,0.022,1271888.6,1271888.6,26250,0,0,0,L,1122011218,1,122.23,121.55,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556624717,429700.00
04/30/2019 07:45,2,0.396,ACTIVE,212.83,337.24,59.975,1556624705,"201051344000417","174011545737251",18.51,4.00,0,297.26,340.25,7.5,5.3,0.027,1020191.8,1020191.8,26396,0,0,0,L,1122011218,1,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556624718,429701.00
04/30/2019 07:45,2,0.316,ACTIVE,212.83,339.04,60.043,1556624705,"201051344000685","174011545737251",29.34,4.50,0,297.26,342.05,9.4,7.2,0.044,1278257.7,1278257.7,26417,0,0,0,L,1122011218,1,122.91,121.10,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556624719,429702.00
04/30/2019 07:45,2,0.320,ACTIVE,212.61,337.84,60.022,1556624705,"201051344000651","174011545737251",30.40,3.70,0,296.96,342.05,9.9,7.7,0.035,1271174.7,1271174.7,26381,0,0,0,L,1122011218,1,122.68,120.88,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556624720,429703.00
04/30/2019 07:45,2,0.307,ACTIVE,212.61,337.84,60.012,1556624705,"201051344000594","174011545737251",30.57,4.50,0,299.07,342.05,9.5,7.3,0.031,1283532.0,1283532.0,50263,0,0,0,L,1122011218,1,120.88,121.78,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556624721,429704.00
04/30/2019 07:45,2,0.326,ACTIVE,213.29,339.34,60.065,1556624705,"201051344000469","174011545737251",29.88,3.70,0,298.77,342.95,9.9,7.6,0.040,1263593.5,1263593.5,18508,0,0,0,L,1122011218,1,120.88,122.68,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556624722,429705.00
04/30/2019 07:45,2,0.326,ALERT,213.06,338.44,60.006,1556624705,"201051344000585","174011545737251",29.28,5.00,0,297.57,344.76,9.7,7.5,0.044,1284475.9,1284475.9,26439,0,0,0,L,1122011218,1,122.01,121.55,0002,2,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556624724,429706.00
04/30/2019 07:45,2,0.309,ACTIVE,213.74,340.55,60.028,1556624705,"201051344000853","174011545737251",30.04,4.50,0,299.07,344.45,9.4,7.2,0.035,1287002.1,1287002.1,18107,0,0,0,L,1122011218,1,121.78,122.68,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556624725,429707.00
04/30/2019 07:45,2,0.297,ACTIVE,213.06,338.44,60.022,1556624705,"201051344001145","174011545737251",29.02,4.00,0,298.17,345.96,8.8,6.6,0.040,1286508.2,1286508.2,26358,0,0,0,L,1122011218,1,122.46,121.33,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556624726,429708.00
04/30/2019 07:45,2,0.328,ACTIVE,212.83,338.14,60.033,1556624705,"201051344000438","174011545737251",30.38,4.00,0,297.87,344.45,10.2,7.9,0.035,1279529.6,1279529.6,26389,0,0,0,L,1122011218,1,122.46,121.33,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556624727,429709.00
04/30/2019 07:45,2,0.320,ALERT,212.38,336.64,60.028,1556624705,"201051344001135","174011545737251",29.06,4.50,0,298.47,344.76,9.4,7.2,0.040,1266376.7,1266376.7,26336,0,0,0,L,1122011218,1,122.23,121.10,0002,4,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556624729,429710.00
04/30/2019 07:45,2,0.305,ACTIVE,213.06,338.44,60.022,1556624705,"201051344000983","174011545737251",29.46,5.00,0,299.97,342.35,9.1,6.9,0.035,1285019.3,1285019.3,18103,0,0,0,L,1122011218,1,121.33,122.23,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556624730,429711.00
