ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/30/2019 07:45,2,0.316,ACTIVE,212.61,337.84,60.017,1556624705,"201051344001203","174011545737251",29.08,4.50,0,297.57,345.96,9.3,7.1,0.035,1274116.0,1274116.0,26396,0,0,0,L,1122011218,1,122.68,120.88,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556624731,429712.00
04/30/2019 07:45,2,0.307,ACTIVE,212.61,337.24,60.006,1556624705,"201051344001230","174011545737251",29.58,4.50,0,297.87,341.45,9.2,7.0,0.035,1270294.4,1270294.4,26229,0,0,0,L,1122011218,1,122.46,121.10,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556624732,429713.00
04/30/2019 07:45,2,0.324,ACTIVE,212.61,337.84,60.017,1556624705,"201051344000646","174011545737251",29.00,4.00,0,296.96,344.45,9.5,7.3,0.040,1263882.7,1263882.7,26370,0,0,0,L,1122011218,1,122.46,121.10,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556624733,429714.00
04/30/2019 07:45,2,0.309,ACTIVE,213.29,339.04,60.028,1556624705,"201051344000867","174011545737251",29.36,5.50,0,298.47,342.95,9.2,6.9,0.035,1262179.4,1262179.4,50298,0,0,0,L,1122011218,1,121.55,122.23,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556624733,429715.00
04/30/2019 07:45,2,0.318,ACTIVE,213.74,340.85,60.017,1556624705,"201051344000633","174011545737251",29.60,4.00,0,297.26,344.76,9.6,7.3,0.040,1259562.1,1259562.1,50396,0,0,0,L,1122011218,1,121.78,122.68,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556624734,429716.00
04/30/2019 07:45,2,0.338,ACTIVE,212.38,337.24,60.022,1556624705,"201051344000955","174011545737251",30.24,4.50,0,297.57,343.85,10.4,8.1,0.035,1283981.2,1283981.2,26386,0,0,0,L,1122011218,1,121.78,121.33,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556624735,429717.00
04/30/2019 07:45,2,0.324,ACTIVE,213.29,339.04,60.022,1556624705,"201051344000648","174011545737251",29.10,3.70,0,298.77,343.25,9.6,7.3,0.040,1274747.8,1274747.8,49847,0,0,0,L,1122011218,1,120.88,122.68,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556624736,429718.00
04/30/2019 07:45,2,0.301,ACTIVE,213.74,339.65,60.038,1556624705,"201051344000645","174011545737251",29.26,5.50,0,299.07,343.25,8.9,6.7,0.035,1279673.9,1279673.9,49811,0,0,0,L,1122011218,1,121.55,122.68,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556624737,429719.00
04/30/2019 07:45,2,0.318,ACTIVE,213.29,339.34,60.022,1556624705,"201051344000569","174011545737251",29.14,5.00,0,300.27,342.95,9.4,7.2,0.035,1295850.7,1295850.7,18018,0,0,0,L,1122011218,1,120.88,122.68,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556624738,429720.00
04/30/2019 07:45,2,0.340,ACTIVE,213.74,342.65,60.012,1556624705,"179051228000119","174011545737251",29.70,6.70,0,298.17,346.86,10.2,8.0,0.031,82864.6,82864.6,18132,0,0,0,L,46974696,1,121.55,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556624739,429721.00
04/30/2019 08:00,2,0.266,ACTIVE,213.06,338.14,60.001,1556625604,"201051344000579","174011545737251",28.13,5.00,0,333.33,344.45,7.6,5.4,0.009,1295711.3,1295711.3,18472,0,0,0,L,1122011218,1,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556625605,429722.00
04/30/2019 08:00,2,0.236,ACTIVE,212.61,336.34,59.996,1556625604,"201051344001025","174011545737251",26.62,4.50,0,331.53,343.55,6.4,4.3,0.013,1278134.8,1278134.8,26399,0,0,0,L,1122011218,1,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556625606,429723.00
04/30/2019 08:00,2,0.279,ACTIVE,212.83,337.54,60.017,1556625604,"201051344001093","174011545737251",27.21,6.00,0,331.53,342.95,7.7,5.5,0.009,1261883.9,1261883.9,26445,0,0,0,L,1122011218,1,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556625607,429724.00
04/30/2019 08:00,2,0.244,ACTIVE,213.29,337.84,59.996,1556625604,"201051344000458","174011545737251",27.39,6.30,0,332.73,344.15,6.8,4.6,0.009,1278736.4,1278736.4,18224,0,0,0,L,1122011218,1,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556625608,429725.00
04/30/2019 08:00,2,0.260,ACTIVE,212.61,336.64,60.033,1556625604,"201051344000890","174011545737251",27.71,5.00,0,331.23,344.15,7.3,5.1,0.009,1276603.5,1276603.5,26357,0,0,0,L,1122011218,1,122.46,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556625609,429726.00
04/30/2019 08:00,2,0.207,ACTIVE,212.83,339.65,60.012,1556625604,"201051344000988","174011545737251",18.65,4.50,0,296.96,343.85,3.9,1.9,0.000,985595.0,985595.0,18550,0,0,0,L,1122011218,1,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556625610,429727.00
04/30/2019 08:00,2,0.240,ACTIVE,213.29,337.84,60.006,1556625604,"201051344000582","174011545737251",28.19,4.00,0,332.13,343.85,6.8,4.7,0.013,1255388.2,1255388.2,26331,0,0,0,L,1122011218,1,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556625611,429728.00
04/30/2019 08:00,2,0.230,ACTIVE,213.06,338.44,59.985,1556625604,"201051344000868","174011545737251",26.82,5.00,0,333.33,344.15,6.3,4.2,0.013,1263983.3,1263983.3,50270,0,0,0,L,1122011218,1,121.33,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556625612,429729.00
04/30/2019 08:00,2,0.258,ACTIVE,213.74,339.65,60.001,1556625604,"201051344000576","174011545737251",26.36,4.50,0,333.63,345.06,6.9,4.7,0.013,1282015.2,1282015.2,22316,0,0,0,L,1122011218,1,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556625613,429730.00
04/30/2019 08:00,2,0.221,ACTIVE,213.06,338.44,60.006,1556625604,"201051344001158","174011545737251",27.23,4.00,0,333.03,344.76,6.1,3.9,0.013,1258724.2,1258724.2,18535,0,0,0,L,1122011218,1,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556625613,429731.00
04/30/2019 08:00,2,0.209,ACTIVE,213.06,338.14,60.012,1556625604,"201051344000917","174011545737251",29.14,6.30,0,331.53,353.17,6.2,4.1,0.013,1271889.8,1271889.8,26251,0,0,0,L,1122011218,1,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556625614,429732.00
04/30/2019 08:00,2,0.281,ACTIVE,213.06,337.54,60.006,1556625604,"201051344000417","174011545737251",18.91,4.50,0,327.62,348.36,5.4,3.3,0.004,1020192.8,1020192.8,26397,0,0,0,L,1122011218,1,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556625615,429733.00
04/30/2019 08:00,2,0.244,ACTIVE,213.06,338.14,60.001,1556625604,"201051344000685","174011545737251",27.49,5.00,0,332.43,344.45,6.8,4.7,0.013,1278259.1,1278259.1,26418,0,0,0,L,1122011218,1,122.91,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556625616,429734.00
04/30/2019 08:00,2,0.260,ACTIVE,212.83,337.54,60.001,1556625604,"201051344000651","174011545737251",27.15,4.00,0,332.43,344.15,7.2,5.0,0.013,1271176.2,1271176.2,26382,0,0,0,L,1122011218,1,122.68,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556625617,429735.00
04/30/2019 08:00,2,0.246,ACTIVE,213.06,338.44,60.006,1556625604,"201051344000594","174011545737251",27.67,4.50,0,331.83,344.45,6.9,4.7,0.018,1283533.4,1283533.4,50264,0,0,0,L,1122011218,1,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556625618,429736.00
04/30/2019 08:00,2,0.258,ACTIVE,213.51,338.74,60.006,1556625604,"201051344000469","174011545737251",27.55,4.00,0,331.83,345.36,7.3,5.1,0.013,1263594.9,1263594.9,18509,0,0,0,L,1122011218,1,121.10,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556625620,429737.00
04/30/2019 08:00,2,0.240,ACTIVE,213.06,337.84,60.001,1556625604,"201051344000585","174011545737251",28.09,5.00,0,331.83,344.45,6.8,4.7,0.013,1284477.3,1284477.3,26441,0,0,0,L,1122011218,1,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556625621,429738.00
04/30/2019 08:00,2,0.248,ACTIVE,213.96,339.65,60.001,1556625604,"201051344000853","174011545737251",25.23,4.50,0,334.24,345.66,6.4,4.2,0.009,1287003.4,1287003.4,18108,0,0,0,L,1122011218,1,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556625622,429739.00
04/30/2019 08:00,2,0.217,ACTIVE,213.06,337.54,60.006,1556625604,"201051344001145","174011545737251",27.59,4.50,0,333.03,344.45,6.1,4.0,0.009,1286509.3,1286509.3,26359,0,0,0,L,1122011218,1,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556625623,429740.00
04/30/2019 08:00,2,0.260,ACTIVE,213.06,337.54,59.990,1556625604,"201051344000438","174011545737251",28.03,4.50,0,332.13,343.55,7.4,5.2,0.013,1279531.1,1279531.1,26390,0,0,0,L,1122011218,1,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556625624,429741.00
04/30/2019 08:00,2,0.229,ACTIVE,212.38,335.44,59.975,1556625604,"201051344001135","174011545737251",28.49,5.00,0,331.53,342.95,6.6,4.5,0.018,1266378.0,1266378.0,26338,0,0,0,L,1122011218,1,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556625625,429742.00
04/30/2019 08:00,2,0.229,ACTIVE,213.29,338.14,60.001,1556625604,"201051344000983","174011545737251",27.93,5.50,0,332.43,343.85,6.5,4.3,0.013,1285020.6,1285020.6,18104,0,0,0,L,1122011218,1,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556625626,429743.00
04/30/2019 08:00,2,0.242,ACTIVE,212.83,336.64,59.996,1556625604,"201051344001203","174011545737251",27.57,5.00,0,333.33,344.15,6.8,4.6,0.013,1274117.3,1274117.3,26397,0,0,0,L,1122011218,1,122.68,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556625627,429744.00
04/30/2019 08:00,2,0.250,ACTIVE,212.61,336.34,60.001,1556625604,"201051344001230","174011545737251",25.96,5.00,0,330.63,342.35,6.6,4.5,0.013,1270295.6,1270295.6,26230,0,0,0,L,1122011218,1,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556625628,429745.00
04/30/2019 08:00,2,0.238,ACTIVE,212.38,337.24,60.006,1556625604,"201051344000646","174011545737251",28.27,4.50,0,331.23,343.85,6.8,4.7,0.018,1263884.1,1263884.1,26371,0,0,0,L,1122011218,1,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556625628,429746.00
04/30/2019 08:00,2,0.230,ACTIVE,213.51,338.14,60.001,1556625604,"201051344000867","174011545737251",27.83,6.00,0,332.73,344.76,6.5,4.4,0.009,1262180.7,1262180.7,50299,0,0,0,L,1122011218,1,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556625629,429747.00
04/30/2019 08:00,2,0.250,ACTIVE,213.74,340.55,60.006,1556625604,"201051344000633","174011545737251",27.63,4.50,0,333.63,346.86,7.0,4.8,0.009,1259563.5,1259563.5,50397,0,0,0,L,1122011218,1,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556625630,429748.00
04/30/2019 08:00,2,0.270,ACTIVE,212.38,336.34,60.006,1556625604,"201051344000955","174011545737251",28.43,5.00,0,330.93,342.65,7.8,5.6,0.018,1283982.8,1283982.8,26387,0,0,0,L,1122011218,1,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556625631,429749.00
04/30/2019 08:00,2,0.252,ACTIVE,213.29,338.44,60.006,1556625604,"201051344000648","174011545737251",27.95,4.00,0,333.33,344.76,7.2,5.0,0.013,1274749.2,1274749.2,49848,0,0,0,L,1122011218,1,121.10,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556625632,429750.00
04/30/2019 08:00,2,0.219,ACTIVE,213.74,339.34,60.028,1556625604,"201051344000645","174011545737251",28.65,6.00,0,333.93,345.36,6.4,4.2,0.013,1279675.2,1279675.2,49812,0,0,0,L,1122011218,1,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556625633,429751.00
04/30/2019 08:00,2,0.232,ACTIVE,213.29,338.44,60.001,1556625604,"201051344000569","174011545737251",29.02,5.00,0,333.03,343.85,6.8,4.7,0.013,1295852.1,1295852.1,18019,0,0,0,L,1122011218,1,121.10,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556625634,429752.00
04/30/2019 08:00,2,0.254,ACTIVE,213.51,342.35,59.980,1556625604,"179051228000119","174011545737251",29.54,7.30,0,334.84,349.56,7.6,5.4,0.013,82866.1,82866.1,18133,0,0,0,L,46974696,1,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556625635,429753.00
04/30/2019 08:15,2,0.389,ACTIVE,213.51,340.55,60.022,1556626504,"201051344000579","174011545737251",29.36,5.00,0,321.01,353.47,11.6,9.3,0.049,1295713.2,1295713.2,18473,0,0,0,L,1122011218,1,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556626505,429754.00
04/30/2019 08:15,2,0.365,ACTIVE,212.61,338.14,60.043,1556626504,"201051344001025","174011545737251",29.40,4.50,0,322.51,343.55,10.9,8.6,0.049,1278136.5,1278136.5,26400,0,0,0,L,1122011218,1,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556626506,429755.00
04/30/2019 08:15,2,0.385,ACTIVE,212.83,339.04,60.022,1556626504,"201051344001093","174011545737251",30.10,6.00,0,316.50,354.97,11.8,9.4,0.049,1261885.7,1261885.7,26446,0,0,0,L,1122011218,1,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556626507,429756.00
04/30/2019 08:15,2,0.359,ACTIVE,213.06,339.34,60.001,1556626504,"201051344000458","174011545737251",29.54,6.30,0,316.20,357.68,10.8,8.5,0.049,1278738.0,1278738.0,18225,0,0,0,L,1122011218,1,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556626508,429757.00
04/30/2019 08:15,2,0.375,ACTIVE,212.61,337.54,60.017,1556626504,"201051344000890","174011545737251",30.38,5.50,0,319.21,351.37,11.6,9.3,0.049,1276605.3,1276605.3,26358,0,0,0,L,1122011218,1,122.46,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556626509,429758.00
04/30/2019 08:15,2,0.350,ALERT,213.06,340.55,60.017,1556626504,"201051344000988","174011545737251",19.26,5.00,0,297.57,345.06,6.8,4.7,0.035,985595.8,985595.8,18551,0,0,0,L,1122011218,1,121.10,122.46,0002,2,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556626511,429759.00
04/30/2019 08:15,2,0.367,ACTIVE,213.29,339.34,60.054,1556626504,"201051344000582","174011545737251",29.30,4.50,0,321.61,346.86,10.9,8.6,0.053,1255389.8,1255389.8,26332,0,0,0,L,1122011218,1,122.46,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556626511,429760.00
04/30/2019 08:15,2,0.357,ACTIVE,213.29,339.95,60.017,1556626504,"201051344000868","174011545737251",29.20,5.00,0,317.40,355.88,10.6,8.3,0.049,1263984.9,1263984.9,50271,0,0,0,L,1122011218,1,121.33,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556626512,429761.00
04/30/2019 08:15,2,0.346,ACTIVE,213.74,341.15,60.017,1556626504,"201051344000576","174011545737251",30.73,5.00,0,311.39,361.59,10.8,8.5,0.044,1282016.9,1282016.9,22317,0,0,0,L,1122011218,1,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556626513,429762.00
04/30/2019 08:15,2,0.338,ACTIVE,213.51,340.25,60.033,1556626504,"201051344001158","174011545737251",29.80,4.00,0,317.70,355.88,10.2,7.9,0.053,1258725.7,1258725.7,18536,0,0,0,L,1122011218,1,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556626514,429763.00
04/30/2019 08:15,2,0.246,ACTIVE,212.83,352.87,60.006,1556626504,"201051344000917","174011545737251",32.72,6.30,0,319.81,354.97,8.2,6.0,0.027,1271891.1,1271891.1,26252,0,0,0,L,1122011218,1,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556626515,429764.00
04/30/2019 08:15,2,0.426,ALERT,213.06,337.54,60.017,1556626504,"201051344000417","174011545737251",19.66,5.00,0,298.17,342.65,8.5,6.3,0.027,1020194.0,1020194.0,26398,0,0,0,L,1122011218,1,122.01,121.33,0002,2,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556626517,429765.00
04/30/2019 08:15,2,0.371,ACTIVE,213.06,339.95,59.996,1556626504,"201051344000685","174011545737251",29.12,5.00,0,315.60,357.08,11.0,8.7,0.053,1278260.7,1278260.7,26419,0,0,0,L,1122011218,1,122.91,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556626518,429766.00
04/30/2019 08:15,2,0.393,ACTIVE,212.83,339.04,60.012,1556626504,"201051344000651","174011545737251",28.39,4.50,0,321.61,346.26,11.3,9.0,0.057,1271177.9,1271177.9,26383,0,0,0,L,1122011218,1,122.68,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556626520,429767.00
04/30/2019 08:15,2,0.371,ACTIVE,213.06,339.95,60.006,1556626504,"201051344000594","174011545737251",29.40,5.00,0,319.21,353.47,11.1,8.8,0.053,1283535.1,1283535.1,50265,0,0,0,L,1122011218,1,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556626521,429768.00
04/30/2019 08:15,2,0.363,ACTIVE,213.51,340.85,60.012,1556626504,"201051344000469","174011545737251",30.51,4.00,0,318.91,354.37,11.3,8.9,0.053,1263596.7,1263596.7,18510,0,0,0,L,1122011218,1,121.10,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556626522,429769.00
04/30/2019 08:15,2,0.381,ACTIVE,213.06,339.04,60.012,1556626504,"201051344000585","174011545737251",29.14,5.50,0,321.91,343.55,11.3,9.0,0.053,1284478.9,1284478.9,26442,0,0,0,L,1122011218,1,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556626523,429770.00
04/30/2019 08:15,2,0.363,ACTIVE,213.96,341.75,60.006,1556626504,"201051344000853","174011545737251",29.30,5.00,0,318.61,357.68,10.8,8.5,0.053,1287005.0,1287005.0,18109,0,0,0,L,1122011218,1,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556626523,429771.00
04/30/2019 08:15,2,0.344,ACTIVE,212.83,338.74,59.996,1556626504,"201051344001145","174011545737251",29.54,4.50,0,324.02,349.26,10.3,8.0,0.053,1286510.8,1286510.8,26360,0,0,0,L,1122011218,1,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556626524,429772.00
04/30/2019 08:15,2,0.387,ACTIVE,212.83,339.04,60.017,1556626504,"201051344000438","174011545737251",29.88,4.50,0,324.02,343.85,11.7,9.4,0.057,1279532.9,1279532.9,26391,0,0,0,L,1122011218,1,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556626525,429773.00
04/30/2019 08:15,2,0.371,ACTIVE,212.38,337.54,59.990,1556626504,"201051344001135","174011545737251",29.30,5.00,0,319.81,342.05,11.1,8.7,0.053,1266379.6,1266379.6,26339,0,0,0,L,1122011218,1,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556626526,429774.00
04/30/2019 08:15,2,0.352,ACTIVE,213.29,339.95,60.012,1556626504,"201051344000983","174011545737251",29.80,5.50,0,321.91,352.57,10.7,8.4,0.049,1285022.1,1285022.1,18105,0,0,0,L,1122011218,1,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556626527,429775.00
04/30/2019 08:15,2,0.371,ACTIVE,212.83,338.14,60.065,1556626504,"201051344001203","174011545737251",29.08,5.00,0,322.81,344.76,11.0,8.7,0.053,1274118.9,1274118.9,26398,0,0,0,L,1122011218,1,122.91,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556626528,429776.00
04/30/2019 08:15,2,0.352,ACTIVE,212.61,337.84,59.990,1556626504,"201051344001230","174011545737251",30.04,5.00,0,318.00,351.37,10.7,8.4,0.053,1270297.2,1270297.2,26231,0,0,0,L,1122011218,1,122.46,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556626529,429777.00
04/30/2019 08:15,2,0.379,ACTIVE,212.16,338.74,60.012,1556626504,"201051344000646","174011545737251",29.52,4.50,0,320.71,345.66,11.3,9.0,0.053,1263885.7,1263885.7,26372,0,0,0,L,1122011218,1,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556626530,429778.00
04/30/2019 08:15,2,0.361,ACTIVE,213.51,339.65,59.964,1556626504,"201051344000867","174011545737251",29.34,6.00,0,318.00,357.38,10.8,8.5,0.049,1262182.2,1262182.2,50300,0,0,0,L,1122011218,1,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556626531,429779.00
04/30/2019 08:15,2,0.369,ACTIVE,213.96,342.35,60.022,1556626504,"201051344000633","174011545737251",29.98,5.00,0,312.59,361.89,11.2,8.9,0.049,1259565.1,1259565.1,50398,0,0,0,L,1122011218,1,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556626532,429780.00
04/30/2019 08:15,2,0.408,ACTIVE,212.16,337.84,59.975,1556626504,"201051344000955","174011545737251",29.40,5.00,0,320.41,343.85,12.2,9.8,0.062,1283984.6,1283984.6,26388,0,0,0,L,1122011218,1,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556626533,429781.00
04/30/2019 08:15,2,0.373,ACTIVE,213.29,339.65,60.001,1556626504,"201051344000648","174011545737251",29.66,4.50,0,324.32,350.17,11.2,8.9,0.053,1274750.9,1274750.9,49849,0,0,0,L,1122011218,1,121.10,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556626534,429782.00
04/30/2019 08:15,2,0.355,ACTIVE,213.74,340.55,60.038,1556626504,"201051344000645","174011545737251",29.66,6.00,0,324.02,349.26,10.7,8.4,0.053,1279676.7,1279676.7,49813,0,0,0,L,1122011218,1,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556626535,429783.00
04/30/2019 08:15,2,0.373,ACTIVE,213.29,339.95,60.012,1556626504,"201051344000569","174011545737251",29.50,5.50,0,322.51,345.36,11.2,8.9,0.053,1295853.7,1295853.7,18020,0,0,0,L,1122011218,1,121.10,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556626536,429784.00
04/30/2019 08:15,2,0.418,ALERT,213.51,343.55,60.012,1556626504,"179051228000119","174011545737251",30.16,7.30,0,297.57,349.56,12.8,10.5,0.049,82868.0,82868.0,18134,0,0,0,L,46974696,1,121.55,122.91,0000,4,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556626538,429785.00
04/30/2019 08:30,2,0.342,ACTIVE,213.06,340.85,60.022,1556627404,"201051344000579","174011545737251",31.49,5.00,0,334.24,357.98,10.9,8.6,0.040,1295715.3,1295715.3,18474,0,0,0,L,1122011218,1,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556627405,429786.00
04/30/2019 08:30,2,0.355,ACTIVE,212.38,336.34,60.012,1556627404,"201051344001025","174011545737251",29.52,4.50,0,332.13,346.86,10.7,8.4,0.049,1278138.4,1278138.4,26401,0,0,0,L,1122011218,1,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556627406,429787.00
04/30/2019 08:30,2,0.389,ACTIVE,212.61,338.74,60.033,1556627404,"201051344001093","174011545737251",29.24,6.00,0,332.13,344.15,11.5,9.2,0.044,1261887.9,1261887.9,26447,0,0,0,L,1122011218,1,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556627407,429788.00
04/30/2019 08:30,2,0.354,ACTIVE,213.06,338.44,60.070,1556627404,"201051344000458","174011545737251",29.36,6.30,0,334.84,357.38,10.5,8.2,0.049,1278739.9,1278739.9,18226,0,0,0,L,1122011218,1,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556627408,429789.00
04/30/2019 08:30,2,0.361,ACTIVE,212.61,336.94,60.022,1556627404,"201051344000890","174011545737251",30.57,5.50,0,332.13,347.76,11.2,8.9,0.049,1276607.4,1276607.4,26359,0,0,0,L,1122011218,1,122.46,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556627409,429790.00
04/30/2019 08:30,2,0.350,ACTIVE,213.06,340.25,60.022,1556627404,"201051344000988","174011545737251",18.59,5.00,0,332.43,352.57,6.6,4.4,0.031,985596.8,985596.8,18553,0,0,0,L,1122011218,1,121.10,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556627410,429791.00
04/30/2019 08:30,2,0.355,ACTIVE,213.06,338.44,60.017,1556627404,"201051344000582","174011545737251",29.30,5.00,0,332.73,347.76,10.5,8.2,0.049,1255391.8,1255391.8,26333,0,0,0,L,1122011218,1,122.46,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556627411,429792.00
04/30/2019 08:30,2,0.346,ACTIVE,213.29,339.04,60.028,1556627404,"201051344000868","174011545737251",29.18,5.00,0,333.93,359.18,10.2,8.0,0.049,1263986.7,1263986.7,50272,0,0,0,L,1122011218,1,121.33,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556627412,429793.00
04/30/2019 08:30,2,0.340,ACTIVE,213.74,339.95,60.028,1556627404,"201051344000576","174011545737251",30.42,5.00,0,334.54,355.58,10.5,8.2,0.040,1282018.8,1282018.8,22318,0,0,0,L,1122011218,1,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556627413,429794.00
04/30/2019 08:30,2,0.326,ACTIVE,213.51,339.95,59.990,1556627404,"201051344001158","174011545737251",29.40,4.00,0,333.93,357.68,9.8,7.5,0.053,1258727.4,1258727.4,18537,0,0,0,L,1122011218,1,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556627414,429795.00
04/30/2019 08:30,2,0.246,ACTIVE,212.83,350.77,60.038,1556627404,"201051344000917","174011545737251",32.50,6.70,0,332.73,358.58,8.2,6.0,0.027,1271892.6,1271892.6,26253,0,0,0,L,1122011218,1,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556627415,429796.00
04/30/2019 08:30,2,0.428,ACTIVE,212.83,337.54,60.043,1556627404,"201051344000417","174011545737251",18.67,5.00,0,331.83,344.15,8.1,5.9,0.027,1020195.4,1020195.4,26400,0,0,0,L,1122011218,1,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556627416,429797.00
04/30/2019 08:30,2,0.344,ACTIVE,212.83,339.04,60.033,1556627404,"201051344000685","174011545737251",29.72,5.00,0,332.43,347.46,10.3,8.1,0.053,1278262.6,1278262.6,26420,0,0,0,L,1122011218,1,123.14,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556627416,429798.00
04/30/2019 08:30,2,0.361,ACTIVE,212.83,338.14,60.028,1556627404,"201051344000651","174011545737251",29.60,4.50,0,333.03,348.06,10.9,8.6,0.049,1271179.9,1271179.9,26384,0,0,0,L,1122011218,1,122.68,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556627417,429799.00
04/30/2019 08:30,2,0.354,ACTIVE,212.83,338.74,60.038,1556627404,"201051344000594","174011545737251",29.48,5.00,0,331.83,359.78,10.6,8.3,0.044,1283537.0,1283537.0,50266,0,0,0,L,1122011218,1,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556627418,429800.00
04/30/2019 08:30,2,0.367,ACTIVE,213.29,339.34,60.043,1556627404,"201051344000469","174011545737251",29.18,4.00,0,333.03,356.48,10.8,8.5,0.053,1263598.7,1263598.7,18511,0,0,0,L,1122011218,1,120.88,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556627420,429801.00
04/30/2019 08:30,2,0.359,ACTIVE,212.83,338.44,60.022,1556627404,"201051344000585","174011545737251",29.46,5.50,0,332.13,347.46,10.8,8.5,0.053,1284480.9,1284480.9,26443,0,0,0,L,1122011218,1,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556627421,429802.00
04/30/2019 08:30,2,0.332,ACTIVE,213.74,340.25,60.028,1556627404,"201051344000853","174011545737251",30.30,5.00,0,336.04,356.78,10.3,8.0,0.040,1287006.8,1287006.8,18110,0,0,0,L,1122011218,1,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556627422,429803.00
04/30/2019 08:30,2,0.326,ACTIVE,212.83,337.84,60.017,1556627404,"201051344001145","174011545737251",29.30,4.50,0,334.24,347.16,9.8,7.5,0.044,1286512.5,1286512.5,26361,0,0,0,L,1122011218,1,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556627423,429804.00
04/30/2019 08:30,2,0.373,ACTIVE,212.83,338.14,60.070,1556627404,"201051344000438","174011545737251",29.52,5.00,0,333.33,347.16,11.2,8.9,0.049,1279534.9,1279534.9,26392,0,0,0,L,1122011218,1,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556627424,429805.00
04/30/2019 08:30,2,0.352,ACTIVE,212.38,336.64,60.012,1556627404,"201051344001135","174011545737251",29.48,5.00,0,332.13,347.16,10.5,8.2,0.049,1266381.5,1266381.5,26340,0,0,0,L,1122011218,1,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556627425,429806.00
04/30/2019 08:30,2,0.330,ACTIVE,213.06,338.74,59.990,1556627404,"201051344000983","174011545737251",29.88,5.50,0,334.24,357.98,10.0,7.7,0.044,1285023.9,1285023.9,18106,0,0,0,L,1122011218,1,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556627426,429807.00
04/30/2019 08:30,2,0.352,ACTIVE,212.61,336.94,60.001,1556627404,"201051344001203","174011545737251",28.88,5.50,0,333.03,347.16,10.3,8.0,0.053,1274120.7,1274120.7,26399,0,0,0,L,1122011218,1,122.68,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556627427,429808.00
04/30/2019 08:30,2,0.332,ACTIVE,212.61,337.24,60.017,1556627404,"201051344001230","174011545737251",29.96,5.00,0,330.33,346.26,10.1,7.8,0.044,1270299.0,1270299.0,26232,0,0,0,L,1122011218,1,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556627428,429809.00
04/30/2019 08:30,2,0.359,ACTIVE,212.38,338.14,60.017,1556627404,"201051344000646","174011545737251",29.08,5.00,0,331.23,347.16,10.6,8.3,0.049,1263887.6,1263887.6,26373,0,0,0,L,1122011218,1,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556627429,429810.00
04/30/2019 08:30,2,0.344,ACTIVE,213.51,338.14,60.017,1556627404,"201051344000867","174011545737251",29.22,6.00,0,333.93,357.08,10.2,7.9,0.044,1262184.1,1262184.1,50301,0,0,0,L,1122011218,1,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556627430,429811.00
04/30/2019 08:30,2,0.350,ACTIVE,213.74,340.85,60.017,1556627404,"201051344000633","174011545737251",29.70,5.00,0,334.84,356.48,10.6,8.3,0.049,1259567.0,1259567.0,50399,0,0,0,L,1122011218,1,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556627431,429812.00
04/30/2019 08:30,2,0.383,ACTIVE,212.16,336.94,59.996,1556627404,"201051344000955","174011545737251",29.26,5.50,0,331.83,345.96,11.3,9.0,0.049,1283986.7,1283986.7,26389,0,0,0,L,1122011218,1,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556627431,429813.00
04/30/2019 08:30,2,0.354,ACTIVE,213.29,339.04,60.012,1556627404,"201051344000648","174011545737251",29.42,4.50,0,334.54,356.48,10.6,8.3,0.044,1274752.8,1274752.8,49850,0,0,0,L,1122011218,1,121.10,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556627432,429814.00
04/30/2019 08:30,2,0.334,ACTIVE,213.51,339.34,60.012,1556627404,"201051344000645","174011545737251",29.38,6.30,0,334.24,357.38,9.9,7.7,0.044,1279678.5,1279678.5,49814,0,0,0,L,1122011218,1,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556627433,429815.00
04/30/2019 08:30,2,0.348,ACTIVE,213.06,339.34,60.012,1556627404,"201051344000569","174011545737251",29.50,5.50,0,333.93,358.88,10.4,8.1,0.053,1295855.6,1295855.6,18021,0,0,0,L,1122011218,1,120.88,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556627434,429816.00
04/30/2019 08:30,2,0.404,ACTIVE,213.51,342.35,60.012,1556627404,"179051228000119","174011545737251",29.18,7.70,0,335.74,357.98,12.0,9.7,0.044,82870.3,82870.3,18136,0,0,0,L,46974696,1,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556627435,429817.00
04/30/2019 08:45,2,0.375,ACTIVE,213.06,338.44,60.038,1556628304,"201051344000579","174011545737251",30.02,5.50,0,334.84,345.36,11.5,9.1,0.049,1295717.8,1295717.8,18475,0,0,0,L,1122011218,1,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556628305,429818.00
04/30/2019 08:45,2,0.359,ACTIVE,212.38,337.54,60.022,1556628304,"201051344001025","174011545737251",29.40,5.00,0,331.23,345.06,10.8,8.5,0.057,1278140.8,1278140.8,26402,0,0,0,L,1122011218,1,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556628306,429819.00
04/30/2019 08:45,2,0.389,ACTIVE,212.38,338.74,60.038,1556628304,"201051344001093","174011545737251",29.38,6.30,0,331.23,343.85,11.6,9.3,0.049,1261890.5,1261890.5,26448,0,0,0,L,1122011218,1,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556628307,429820.00
04/30/2019 08:45,2,0.355,ACTIVE,212.83,338.44,60.028,1556628304,"201051344000458","174011545737251",29.16,6.70,0,333.03,345.06,10.6,8.3,0.044,1278742.3,1278742.3,18227,0,0,0,L,1122011218,1,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556628308,429821.00
04/30/2019 08:45,2,0.385,ACTIVE,212.38,337.84,60.033,1556628304,"201051344000890","174011545737251",29.24,6.00,0,331.23,344.45,11.4,9.1,0.049,1276610.0,1276610.0,26360,0,0,0,L,1122011218,1,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556628309,429822.00
04/30/2019 08:45,2,0.354,ACTIVE,213.06,339.34,60.033,1556628304,"201051344000988","174011545737251",18.45,5.50,0,331.53,345.06,6.6,4.5,0.027,985598.1,985598.1,18554,0,0,0,L,1122011218,1,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556628310,429823.00
04/30/2019 08:45,2,0.359,ACTIVE,212.83,339.04,60.022,1556628304,"201051344000582","174011545737251",29.06,5.00,0,331.53,344.76,10.6,8.3,0.049,1255394.2,1255394.2,26334,0,0,0,L,1122011218,1,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556628310,429824.00
04/30/2019 08:45,2,0.352,ACTIVE,213.06,338.44,60.065,1556628304,"201051344000868","174011545737251",28.88,5.50,0,332.73,345.06,10.3,8.0,0.049,1263989.0,1263989.0,50273,0,0,0,L,1122011218,1,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556628311,429825.00
04/30/2019 08:45,2,0.354,ACTIVE,213.51,339.65,60.001,1556628304,"201051344000576","174011545737251",29.28,5.50,0,333.33,346.56,10.5,8.2,0.044,1282021.1,1282021.1,22319,0,0,0,L,1122011218,1,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556628312,429826.00
04/30/2019 08:45,2,0.332,ACTIVE,213.29,338.74,60.043,1556628304,"201051344001158","174011545737251",29.42,4.50,0,332.13,345.96,9.9,7.6,0.049,1258729.6,1258729.6,18538,0,0,0,L,1122011218,1,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556628313,429827.00
04/30/2019 08:45,2,0.248,ACTIVE,212.61,350.47,60.028,1556628304,"201051344000917","174011545737251",32.50,6.70,0,333.03,362.19,8.2,6.0,0.027,1271894.1,1271894.1,26254,0,0,0,L,1122011218,1,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556628314,429828.00
04/30/2019 08:45,2,0.424,ACTIVE,212.61,337.84,60.038,1556628304,"201051344000417","174011545737251",19.08,5.00,0,331.83,343.85,8.2,6.0,0.027,1020197.0,1020197.0,26401,0,0,0,L,1122011218,1,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556628315,429829.00
04/30/2019 08:45,2,0.357,ACTIVE,212.83,339.34,60.033,1556628304,"201051344000685","174011545737251",29.14,5.00,0,331.23,345.06,10.6,8.3,0.053,1278265.0,1278265.0,26421,0,0,0,L,1122011218,1,122.91,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556628316,429830.00
04/30/2019 08:45,2,0.361,ACTIVE,212.61,338.74,59.985,1556628304,"201051344000651","174011545737251",29.70,5.00,0,332.13,345.06,10.9,8.6,0.049,1271182.4,1271182.4,26385,0,0,0,L,1122011218,1,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556628317,429831.00
04/30/2019 08:45,2,0.355,ACTIVE,212.61,338.44,60.049,1556628304,"201051344000594","174011545737251",29.34,5.00,0,331.53,345.06,10.6,8.3,0.049,1283539.4,1283539.4,50267,0,0,0,L,1122011218,1,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556628318,429832.00
04/30/2019 08:45,2,0.371,ACTIVE,213.06,339.34,60.033,1556628304,"201051344000469","174011545737251",28.92,4.50,0,332.43,345.96,10.9,8.6,0.053,1263601.1,1263601.1,18512,0,0,0,L,1122011218,1,120.88,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556628319,429833.00
04/30/2019 08:45,2,0.352,ACTIVE,212.38,339.04,60.054,1556628304,"201051344000585","174011545737251",30.24,5.50,0,330.93,345.36,10.8,8.5,0.035,1284483.3,1284483.3,26444,0,0,0,L,1122011218,1,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556628321,429834.00
04/30/2019 08:45,2,0.338,ACTIVE,213.51,340.25,60.033,1556628304,"201051344000853","174011545737251",30.06,5.00,0,334.84,346.56,10.3,8.0,0.049,1287009.1,1287009.1,18111,0,0,0,L,1122011218,1,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556628322,429835.00
04/30/2019 08:45,2,0.328,ACTIVE,212.61,338.74,60.012,1556628304,"201051344001145","174011545737251",29.50,5.00,0,333.03,344.45,9.8,7.6,0.044,1286514.7,1286514.7,26362,0,0,0,L,1122011218,1,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556628323,429836.00
04/30/2019 08:45,2,0.377,ACTIVE,212.61,339.04,60.038,1556628304,"201051344000438","174011545737251",29.68,5.00,0,331.83,345.06,11.3,9.0,0.049,1279537.4,1279537.4,26393,0,0,0,L,1122011218,1,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556628324,429837.00
04/30/2019 08:45,2,0.348,ACTIVE,212.16,337.54,60.065,1556628304,"201051344001135","174011545737251",30.20,5.50,0,331.23,343.55,10.7,8.4,0.049,1266383.8,1266383.8,26341,0,0,0,L,1122011218,1,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556628325,429838.00
04/30/2019 08:45,2,0.340,ACTIVE,212.83,337.84,60.038,1556628304,"201051344000983","174011545737251",29.42,6.00,0,332.43,344.76,10.2,7.9,0.053,1285026.2,1285026.2,18107,0,0,0,L,1122011218,1,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556628326,429839.00
04/30/2019 08:45,2,0.352,ACTIVE,212.61,338.14,60.028,1556628304,"201051344001203","174011545737251",29.20,5.50,0,332.73,345.06,10.4,8.1,0.049,1274123.0,1274123.0,26400,0,0,0,L,1122011218,1,122.68,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556628327,429840.00
04/30/2019 08:45,2,0.352,ACTIVE,212.38,337.84,60.033,1556628304,"201051344001230","174011545737251",28.77,5.00,0,330.33,342.95,10.2,8.0,0.044,1270301.3,1270301.3,26233,0,0,0,L,1122011218,1,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556628327,429841.00
04/30/2019 08:45,2,0.365,ACTIVE,212.16,338.44,60.033,1556628304,"201051344000646","174011545737251",29.12,5.00,0,330.63,344.76,10.8,8.5,0.053,1263890.0,1263890.0,26374,0,0,0,L,1122011218,1,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556628328,429842.00
04/30/2019 08:45,2,0.348,ACTIVE,213.06,338.14,60.022,1556628304,"201051344000867","174011545737251",29.22,6.30,0,332.73,345.66,10.3,8.1,0.044,1262186.3,1262186.3,50302,0,0,0,L,1122011218,1,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556628329,429843.00
04/30/2019 08:45,2,0.359,ACTIVE,213.74,340.55,60.033,1556628304,"201051344000633","174011545737251",29.68,5.50,0,333.03,347.76,10.8,8.5,0.049,1259569.4,1259569.4,50400,0,0,0,L,1122011218,1,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556628330,429844.00
04/30/2019 08:45,2,0.391,ACTIVE,211.93,337.84,60.033,1556628304,"201051344000955","174011545737251",29.40,5.50,0,330.63,344.15,11.7,9.3,0.057,1283989.3,1283989.3,26390,0,0,0,L,1122011218,1,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556628331,429845.00
04/30/2019 08:45,2,0.365,ACTIVE,213.06,338.44,60.038,1556628304,"201051344000648","174011545737251",29.30,4.50,0,333.03,345.66,10.9,8.6,0.049,1274755.1,1274755.1,49851,0,0,0,L,1122011218,1,120.88,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556628332,429846.00
04/30/2019 08:45,2,0.346,ACTIVE,213.51,339.34,59.990,1556628304,"201051344000645","174011545737251",29.38,6.30,0,333.33,345.66,10.4,8.1,0.040,1279680.7,1279680.7,49815,0,0,0,L,1122011218,1,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556628333,429847.00
04/30/2019 08:45,2,0.363,ACTIVE,213.06,338.14,60.033,1556628304,"201051344000569","174011545737251",29.22,5.50,0,333.33,345.66,10.8,8.5,0.053,1295857.9,1295857.9,18022,0,0,0,L,1122011218,1,120.88,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556628334,429848.00
04/30/2019 08:45,2,0.406,ACTIVE,213.29,342.35,60.054,1556628304,"179051228000119","174011545737251",30.08,7.70,0,332.43,348.96,12.4,10.0,0.049,82873.0,82873.0,18137,0,0,0,L,46974696,1,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556628335,429849.00
04/30/2019 09:00,2,0.479,ACTIVE,213.06,339.65,60.017,1556629204,"201051344000579","174011545737251",30.12,5.50,0,333.33,349.26,14.6,12.2,0.071,1295720.6,1295720.6,18476,0,0,0,L,1122011218,1,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556629205,429850.00
04/30/2019 09:00,2,0.463,ACTIVE,211.70,337.54,60.012,1556629204,"201051344001025","174011545737251",29.46,5.00,0,331.83,345.66,13.9,11.5,0.075,1278143.4,1278143.4,26403,0,0,0,L,1122011218,1,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556629206,429851.00
04/30/2019 09:00,2,0.490,ACTIVE,212.16,339.04,60.038,1556629204,"201051344001093","174011545737251",29.56,6.30,0,332.73,346.56,14.7,12.2,0.075,1261893.3,1261893.3,26449,0,0,0,L,1122011218,1,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556629207,429852.00
04/30/2019 09:00,2,0.445,ACTIVE,213.06,338.74,60.012,1556629204,"201051344000458","174011545737251",30.40,7.00,0,332.43,345.96,13.7,11.3,0.075,1278744.8,1278744.8,18228,0,0,0,L,1122011218,1,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556629208,429853.00
04/30/2019 09:00,2,0.479,ACTIVE,211.93,338.14,60.012,1556629204,"201051344000890","174011545737251",29.96,5.50,0,331.23,346.86,14.6,12.1,0.071,1276612.8,1276612.8,26361,0,0,0,L,1122011218,1,122.01,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556629209,429854.00
04/30/2019 09:00,2,0.420,ACTIVE,213.06,340.55,60.054,1556629204,"201051344000988","174011545737251",19.66,5.50,0,331.23,345.66,8.4,6.2,0.049,985599.5,985599.5,18555,0,0,0,L,1122011218,1,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556629210,429855.00
