ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/30/2019 09:00,2,0.457,ACTIVE,212.38,338.74,60.006,1556629204,"201051344000582","174011545737251",29.52,5.00,0,332.43,346.56,13.7,11.3,0.075,1255396.7,1255396.7,26335,0,0,0,L,1122011218,1,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556629211,429856.00
04/30/2019 09:00,2,0.441,ACTIVE,212.83,339.65,60.038,1556629204,"201051344000868","174011545737251",29.68,5.50,0,332.73,345.96,13.3,10.9,0.075,1263991.5,1263991.5,50274,0,0,0,L,1122011218,1,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556629212,429857.00
04/30/2019 09:00,2,0.447,ACTIVE,213.74,340.85,60.017,1556629204,"201051344000576","174011545737251",29.70,5.50,0,333.33,346.86,13.5,11.1,0.066,1282023.6,1282023.6,22320,0,0,0,L,1122011218,1,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556629213,429858.00
04/30/2019 09:00,2,0.426,ACTIVE,213.29,340.25,60.028,1556629204,"201051344001158","174011545737251",29.88,4.50,0,332.43,346.26,12.9,10.6,0.075,1258732.0,1258732.0,18539,0,0,0,L,1122011218,1,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556629214,429859.00
04/30/2019 09:00,2,0.445,ACTIVE,212.16,339.04,60.006,1556629204,"201051344000917","174011545737251",29.36,7.00,0,332.73,356.78,13.2,10.8,0.075,1271896.5,1271896.5,26255,0,0,0,L,1122011218,1,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556629215,429860.00
04/30/2019 09:00,2,0.492,ACTIVE,212.38,338.14,60.028,1556629204,"201051344000417","174011545737251",19.76,5.00,0,332.13,342.95,9.8,7.6,0.044,1020198.8,1020198.8,26402,0,0,0,L,1122011218,1,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556629216,429861.00
04/30/2019 09:00,2,0.465,ACTIVE,212.38,339.34,60.017,1556629204,"201051344000685","174011545737251",28.61,5.50,0,332.43,345.96,13.5,11.1,0.075,1278267.5,1278267.5,26422,0,0,0,L,1122011218,1,122.68,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556629217,429862.00
04/30/2019 09:00,2,0.465,ACTIVE,212.16,338.74,60.012,1556629204,"201051344000651","174011545737251",30.10,5.00,0,332.73,345.36,14.2,11.8,0.080,1271185.0,1271185.0,26386,0,0,0,L,1122011218,1,122.46,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556629218,429863.00
04/30/2019 09:00,2,0.467,ACTIVE,212.83,339.65,60.033,1556629204,"201051344000594","174011545737251",28.45,5.50,0,331.83,345.66,13.5,11.1,0.075,1283542.0,1283542.0,50268,0,0,0,L,1122011218,1,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556629219,429864.00
04/30/2019 09:00,2,0.473,ACTIVE,213.06,340.25,60.017,1556629204,"201051344000469","174011545737251",28.73,4.50,0,331.53,346.26,13.8,11.4,0.080,1263603.7,1263603.7,18513,0,0,0,L,1122011218,1,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556629220,429865.00
04/30/2019 09:00,2,0.465,ACTIVE,211.93,338.74,60.006,1556629204,"201051344000585","174011545737251",29.68,6.00,0,332.43,345.66,14.0,11.6,0.080,1284486.0,1284486.0,26445,0,0,0,L,1122011218,1,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556629221,429866.00
04/30/2019 09:00,2,0.426,ACTIVE,213.51,340.85,60.028,1556629204,"201051344000853","174011545737251",30.49,5.50,0,334.24,347.46,13.2,10.8,0.075,1287011.6,1287011.6,18112,0,0,0,L,1122011218,1,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556629222,429867.00
04/30/2019 09:00,2,0.424,ACTIVE,212.38,338.74,60.059,1556629204,"201051344001145","174011545737251",29.94,5.00,0,334.24,345.36,12.8,10.4,0.075,1286517.1,1286517.1,26363,0,0,0,L,1122011218,1,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556629223,429868.00
04/30/2019 09:00,2,0.471,ACTIVE,212.16,338.74,60.017,1556629204,"201051344000438","174011545737251",30.16,5.00,0,332.43,346.86,14.5,12.0,0.080,1279540.2,1279540.2,26394,0,0,0,L,1122011218,1,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556629224,429869.00
04/30/2019 09:00,2,0.447,ACTIVE,211.70,336.94,60.012,1556629204,"201051344001135","174011545737251",29.96,5.50,0,331.23,346.26,13.6,11.2,0.075,1266386.4,1266386.4,26342,0,0,0,L,1122011218,1,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556629225,429870.00
04/30/2019 09:00,2,0.430,ACTIVE,213.29,339.34,60.049,1556629204,"201051344000983","174011545737251",29.86,6.00,0,332.43,345.96,13.0,10.6,0.075,1285028.6,1285028.6,18108,0,0,0,L,1122011218,1,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556629226,429871.00
04/30/2019 09:00,2,0.453,ACTIVE,211.93,337.54,60.033,1556629204,"201051344001203","174011545737251",28.92,5.50,0,333.03,345.66,13.3,10.9,0.075,1274125.5,1274125.5,26401,0,0,0,L,1122011218,1,122.46,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556629227,429872.00
04/30/2019 09:00,2,0.424,ACTIVE,211.93,337.54,60.022,1556629204,"201051344001230","174011545737251",30.12,5.00,0,330.93,344.45,13.0,10.6,0.071,1270303.7,1270303.7,26234,0,0,0,L,1122011218,1,122.01,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556629228,429873.00
04/30/2019 09:00,2,0.453,ACTIVE,211.70,338.44,60.059,1556629204,"201051344000646","174011545737251",30.02,5.00,0,331.53,345.66,13.8,11.4,0.071,1263892.6,1263892.6,26375,0,0,0,L,1122011218,1,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556629229,429874.00
04/30/2019 09:00,2,0.434,ACTIVE,213.51,339.34,60.028,1556629204,"201051344000867","174011545737251",29.86,6.30,0,332.13,346.26,13.1,10.8,0.066,1262188.8,1262188.8,50303,0,0,0,L,1122011218,1,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556629230,429875.00
04/30/2019 09:00,2,0.455,ACTIVE,213.74,342.05,60.028,1556629204,"201051344000633","174011545737251",29.20,5.50,0,333.03,348.66,13.5,11.1,0.071,1259572.0,1259572.0,50401,0,0,0,L,1122011218,1,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556629231,429876.00
04/30/2019 09:00,2,0.482,ACTIVE,211.48,337.84,60.028,1556629204,"201051344000955","174011545737251",29.74,5.50,0,331.23,344.76,14.6,12.1,0.080,1283992.1,1283992.1,26391,0,0,0,L,1122011218,1,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556629232,429877.00
04/30/2019 09:00,2,0.459,ACTIVE,213.06,340.25,60.022,1556629204,"201051344000648","174011545737251",28.94,5.00,0,333.03,346.56,13.5,11.1,0.071,1274757.7,1274757.7,49852,0,0,0,L,1122011218,1,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556629233,429878.00
04/30/2019 09:00,2,0.432,ACTIVE,213.51,340.55,59.980,1556629204,"201051344000645","174011545737251",29.64,6.30,0,333.93,346.86,13.0,10.6,0.071,1279683.1,1279683.1,49816,0,0,0,L,1122011218,1,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556629234,429879.00
04/30/2019 09:00,2,0.432,ACTIVE,213.29,339.95,60.006,1556629204,"201051344000569","174011545737251",30.61,6.00,0,332.73,345.96,13.4,11.0,0.071,1295860.4,1295860.4,18023,0,0,0,L,1122011218,1,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556629235,429880.00
04/30/2019 09:00,2,0.479,ACTIVE,213.51,343.25,60.049,1556629204,"179051228000119","174011545737251",30.49,8.00,0,333.63,349.26,14.8,12.4,0.071,82875.9,82875.9,18138,0,0,0,L,46974696,1,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556629236,429881.00
04/30/2019 09:15,2,0.627,ACTIVE,213.29,340.55,59.990,1556630104,"201051344000579","174011545737251",29.90,5.50,0,333.03,354.37,19.0,16.4,0.119,1295724.1,1295724.1,18477,0,0,0,L,1122011218,1,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556630105,429882.00
04/30/2019 09:15,2,0.611,ACTIVE,212.38,339.95,59.990,1556630104,"201051344001025","174011545737251",30.47,5.50,0,330.63,349.56,18.9,16.3,0.124,1278146.8,1278146.8,26404,0,0,0,L,1122011218,1,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556630106,429883.00
04/30/2019 09:15,2,0.623,ACTIVE,212.61,340.55,60.033,1556630104,"201051344001093","174011545737251",30.69,6.30,0,331.23,351.37,19.4,16.8,0.110,1261896.8,1261896.8,26450,0,0,0,L,1122011218,1,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556630107,429884.00
04/30/2019 09:15,2,0.590,ACTIVE,213.29,340.85,60.001,1556630104,"201051344000458","174011545737251",30.40,7.00,0,332.43,348.66,18.2,15.6,0.119,1278748.1,1278748.1,18229,0,0,0,L,1122011218,1,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556630108,429885.00
04/30/2019 09:15,2,0.637,ACTIVE,212.38,339.95,60.006,1556630104,"201051344000890","174011545737251",30.38,6.00,0,330.93,351.37,19.6,17.0,0.124,1276616.3,1276616.3,26362,0,0,0,L,1122011218,1,122.23,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556630109,429886.00
04/30/2019 09:15,2,0.580,ACTIVE,213.29,340.85,60.001,1556630104,"201051344000988","174011545737251",19.78,5.50,0,331.53,347.16,11.7,9.3,0.084,985601.3,985601.3,18556,0,0,0,L,1122011218,1,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556630110,429887.00
04/30/2019 09:15,2,0.600,ACTIVE,212.83,340.55,59.996,1556630104,"201051344000582","174011545737251",30.71,5.50,0,331.23,352.87,18.7,16.1,0.115,1255400.1,1255400.1,26336,0,0,0,L,1122011218,1,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556630111,429888.00
04/30/2019 09:15,2,0.582,ACTIVE,213.29,341.45,59.996,1556630104,"201051344000868","174011545737251",30.71,5.50,0,331.53,348.96,18.2,15.6,0.115,1263994.7,1263994.7,50275,0,0,0,L,1122011218,1,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556630112,429889.00
04/30/2019 09:15,2,0.594,ACTIVE,213.74,342.35,59.990,1556630104,"201051344000576","174011545737251",30.40,5.50,0,333.03,350.17,18.3,15.8,0.110,1282026.9,1282026.9,22321,0,0,0,L,1122011218,1,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556630113,429890.00
04/30/2019 09:15,2,0.574,ACTIVE,213.51,340.85,59.996,1556630104,"201051344001158","174011545737251",30.42,5.00,0,333.03,351.37,17.7,15.2,0.119,1258735.1,1258735.1,18540,0,0,0,L,1122011218,1,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556630114,429891.00
04/30/2019 09:15,2,0.586,ACTIVE,212.61,341.15,59.990,1556630104,"201051344000917","174011545737251",30.30,7.00,0,330.63,352.27,18.0,15.4,0.119,1271899.8,1271899.8,26256,0,0,0,L,1122011218,1,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556630115,429892.00
04/30/2019 09:15,2,0.652,ACTIVE,212.61,339.04,59.990,1556630104,"201051344000417","174011545737251",19.72,5.50,0,331.23,346.86,13.1,10.7,0.075,1020201.0,1020201.0,26403,0,0,0,L,1122011218,1,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556630116,429893.00
04/30/2019 09:15,2,0.604,ACTIVE,212.83,341.15,59.996,1556630104,"201051344000685","174011545737251",30.26,6.00,0,331.83,350.17,18.5,15.9,0.128,1278270.9,1278270.9,26423,0,0,0,L,1122011218,1,122.91,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556630117,429894.00
04/30/2019 09:15,2,0.627,ACTIVE,212.61,340.85,59.990,1556630104,"201051344000651","174011545737251",29.62,5.50,0,331.83,351.67,18.8,16.3,0.119,1271188.5,1271188.5,26387,0,0,0,L,1122011218,1,122.68,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556630117,429895.00
04/30/2019 09:15,2,0.586,ACTIVE,213.06,340.85,60.001,1556630104,"201051344000594","174011545737251",30.95,5.50,0,331.53,349.56,18.4,15.8,0.110,1283545.3,1283545.3,50269,0,0,0,L,1122011218,1,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556630119,429896.00
04/30/2019 09:15,2,0.605,ACTIVE,213.51,341.75,59.959,1556630104,"201051344000469","174011545737251",30.08,5.00,0,331.83,348.96,18.5,15.9,0.119,1263607.1,1263607.1,18514,0,0,0,L,1122011218,1,121.33,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556630120,429897.00
04/30/2019 09:15,2,0.609,ACTIVE,212.83,341.15,59.990,1556630104,"201051344000585","174011545737251",30.57,6.30,0,331.53,352.27,18.9,16.3,0.124,1284489.4,1284489.4,26446,0,0,0,L,1122011218,1,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556630121,429898.00
04/30/2019 09:15,2,0.582,ACTIVE,213.96,343.25,59.985,1556630104,"201051344000853","174011545737251",30.32,6.00,0,334.54,353.17,17.9,15.4,0.110,1287014.8,1287014.8,18113,0,0,0,L,1122011218,1,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556630122,429899.00
04/30/2019 09:15,2,0.566,ACTIVE,212.83,340.55,59.985,1556630104,"201051344001145","174011545737251",30.34,5.00,0,331.53,349.86,17.4,14.9,0.110,1286520.2,1286520.2,26364,0,0,0,L,1122011218,1,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556630123,429900.00
04/30/2019 09:15,2,0.615,ACTIVE,212.61,341.15,59.990,1556630104,"201051344000438","174011545737251",30.63,5.50,0,331.53,352.87,19.1,16.5,0.115,1279543.7,1279543.7,26395,0,0,0,L,1122011218,1,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556630124,429901.00
04/30/2019 09:15,2,0.586,ACTIVE,212.16,339.65,59.985,1556630104,"201051344001135","174011545737251",30.79,6.00,0,330.93,351.37,18.3,15.8,0.119,1266389.8,1266389.8,26343,0,0,0,L,1122011218,1,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556630125,429902.00
04/30/2019 09:15,2,0.559,ACTIVE,213.51,340.55,60.017,1556630104,"201051344000983","174011545737251",30.55,6.30,0,332.43,350.47,17.4,14.8,0.115,1285031.8,1285031.8,18109,0,0,0,L,1122011218,1,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556630126,429903.00
04/30/2019 09:15,2,0.584,ACTIVE,212.83,339.95,59.985,1556630104,"201051344001203","174011545737251",30.00,6.00,0,330.93,349.86,17.8,15.3,0.119,1274128.9,1274128.9,26402,0,0,0,L,1122011218,1,122.68,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556630127,429904.00
04/30/2019 09:15,2,0.549,ACTIVE,212.61,339.95,60.001,1556630104,"201051344001230","174011545737251",31.13,5.50,0,330.03,353.47,17.3,14.8,0.106,1270307.0,1270307.0,26235,0,0,0,L,1122011218,1,122.46,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556630128,429905.00
04/30/2019 09:15,2,0.590,ACTIVE,212.38,340.25,59.990,1556630104,"201051344000646","174011545737251",29.82,5.50,0,330.03,349.56,17.8,15.3,0.110,1263896.0,1263896.0,26376,0,0,0,L,1122011218,1,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556630129,429906.00
04/30/2019 09:15,2,0.547,ACTIVE,213.51,340.55,59.996,1556630104,"201051344000867","174011545737251",30.99,6.30,0,332.73,350.47,17.2,14.7,0.106,1262192.0,1262192.0,50304,0,0,0,L,1122011218,1,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556630129,429907.00
04/30/2019 09:15,2,0.564,ACTIVE,213.96,342.95,59.990,1556630104,"201051344000633","174011545737251",30.67,5.50,0,333.33,351.07,17.6,15.1,0.110,1259575.3,1259575.3,50402,0,0,0,L,1122011218,1,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556630130,429908.00
04/30/2019 09:15,2,0.605,ACTIVE,212.16,339.95,60.028,1556630104,"201051344000955","174011545737251",30.32,6.00,0,330.03,348.36,18.6,16.0,0.124,1283995.7,1283995.7,26392,0,0,0,L,1122011218,1,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556630131,429909.00
04/30/2019 09:15,2,0.574,ACTIVE,213.51,340.85,59.990,1556630104,"201051344000648","174011545737251",30.06,5.00,0,332.73,349.86,17.5,15.0,0.106,1274761.0,1274761.0,49853,0,0,0,L,1122011218,1,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556630132,429910.00
04/30/2019 09:15,2,0.559,ACTIVE,213.74,341.75,59.985,1556630104,"201051344000645","174011545737251",29.84,6.70,0,333.63,349.86,16.9,14.4,0.110,1279686.3,1279686.3,49817,0,0,0,L,1122011218,1,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556630133,429911.00
04/30/2019 09:15,2,0.566,ACTIVE,213.29,340.55,59.996,1556630104,"201051344000569","174011545737251",30.34,6.00,0,333.33,349.26,17.4,14.9,0.106,1295863.8,1295863.8,18024,0,0,0,L,1122011218,1,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556630134,429912.00
04/30/2019 09:15,2,0.609,ACTIVE,213.51,344.45,59.980,1556630104,"179051228000119","174011545737251",30.63,8.00,0,333.63,352.57,18.9,16.3,0.106,82879.6,82879.6,18139,0,0,0,L,46974696,1,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556630135,429913.00
04/30/2019 09:30,2,0.527,ACTIVE,213.51,341.15,59.969,1556631004,"201051344000579","174011545737251",30.81,6.00,0,333.03,359.48,16.5,14.0,0.088,1295728.3,1295728.3,18478,0,0,0,L,1122011218,1,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556631005,429914.00
04/30/2019 09:30,2,0.531,ACTIVE,212.38,338.44,59.996,1556631004,"201051344001025","174011545737251",29.50,6.00,0,331.23,356.48,15.9,13.4,0.097,1278151.0,1278151.0,26405,0,0,0,L,1122011218,1,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556631006,429915.00
04/30/2019 09:30,2,0.545,ACTIVE,212.61,339.95,59.990,1556631004,"201051344001093","174011545737251",29.86,6.70,0,331.53,356.18,16.5,14.0,0.093,1261901.1,1261901.1,26451,0,0,0,L,1122011218,1,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556631007,429916.00
04/30/2019 09:30,2,0.520,ACTIVE,213.29,341.45,59.985,1556631004,"201051344000458","174011545737251",29.30,7.30,0,333.03,354.97,15.5,13.0,0.093,1278752.1,1278752.1,18230,0,0,0,L,1122011218,1,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556631008,429917.00
04/30/2019 09:30,2,0.547,ACTIVE,212.38,339.04,59.985,1556631004,"201051344000890","174011545737251",29.94,6.30,0,330.93,355.88,16.6,14.1,0.093,1276620.6,1276620.6,26363,0,0,0,L,1122011218,1,122.23,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556631009,429918.00
04/30/2019 09:30,2,0.488,ACTIVE,213.29,342.35,59.990,1556631004,"201051344000988","174011545737251",19.54,6.00,0,331.83,351.37,9.7,7.4,0.066,985603.7,985603.7,18557,0,0,0,L,1122011218,1,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556631010,429919.00
04/30/2019 09:30,2,0.520,ACTIVE,213.06,340.25,59.959,1556631004,"201051344000582","174011545737251",29.96,6.00,0,332.13,354.97,15.8,13.3,0.093,1255404.1,1255404.1,26337,0,0,0,L,1122011218,1,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556631011,429920.00
04/30/2019 09:30,2,0.494,ACTIVE,213.29,341.45,60.001,1556631004,"201051344000868","174011545737251",30.45,6.00,0,331.83,354.97,15.3,12.8,0.088,1263998.6,1263998.6,50276,0,0,0,L,1122011218,1,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556631012,429921.00
04/30/2019 09:30,2,0.527,ACTIVE,213.74,342.95,59.996,1556631004,"201051344000576","174011545737251",28.63,6.00,0,333.33,355.58,15.3,12.9,0.088,1282030.9,1282030.9,22322,0,0,0,L,1122011218,1,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556631013,429922.00
04/30/2019 09:30,2,0.496,ACTIVE,213.51,341.45,59.996,1556631004,"201051344001158","174011545737251",29.82,5.00,0,331.53,355.58,15.0,12.5,0.093,1258738.9,1258738.9,18541,0,0,0,L,1122011218,1,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556631014,429923.00
04/30/2019 09:30,2,0.508,ACTIVE,212.83,340.55,60.006,1556631004,"201051344000917","174011545737251",29.78,7.30,0,331.83,354.67,15.4,12.9,0.088,1271903.7,1271903.7,26257,0,0,0,L,1122011218,1,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556631015,429924.00
04/30/2019 09:30,2,0.555,ACTIVE,212.83,338.44,59.996,1556631004,"201051344000417","174011545737251",19.94,6.00,0,331.23,348.66,11.2,8.9,0.062,1020203.7,1020203.7,26404,0,0,0,L,1122011218,1,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556631016,429925.00
04/30/2019 09:30,2,0.527,ACTIVE,212.61,340.55,59.996,1556631004,"201051344000685","174011545737251",29.50,6.00,0,332.43,354.67,15.8,13.3,0.102,1278274.9,1278274.9,26424,0,0,0,L,1122011218,1,122.91,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556631016,429926.00
04/30/2019 09:30,2,0.545,ACTIVE,212.61,340.25,59.996,1556631004,"201051344000651","174011545737251",29.58,6.00,0,333.03,356.18,16.3,13.8,0.097,1271192.6,1271192.6,26388,0,0,0,L,1122011218,1,122.68,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556631017,429927.00
04/30/2019 09:30,2,0.531,ACTIVE,213.06,340.85,60.033,1556631004,"201051344000594","174011545737251",29.44,6.00,0,331.53,357.98,15.8,13.4,0.093,1283549.4,1283549.4,50270,0,0,0,L,1122011218,1,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556631019,429928.00
04/30/2019 09:30,2,0.541,ACTIVE,213.51,341.45,59.985,1556631004,"201051344000469","174011545737251",29.42,5.00,0,332.43,355.28,16.1,13.7,0.102,1263611.2,1263611.2,18515,0,0,0,L,1122011218,1,121.33,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556631020,429929.00
04/30/2019 09:30,2,0.545,ACTIVE,212.61,340.25,60.012,1556631004,"201051344000585","174011545737251",29.84,6.30,0,331.83,356.18,16.4,14.0,0.102,1284493.6,1284493.6,26447,0,0,0,L,1122011218,1,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556631021,429930.00
04/30/2019 09:30,2,0.504,ACTIVE,213.74,342.05,59.996,1556631004,"201051344000853","174011545737251",30.69,6.00,0,335.14,356.48,15.7,13.2,0.093,1287018.8,1287018.8,18114,0,0,0,L,1122011218,1,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556631022,429931.00
04/30/2019 09:30,2,0.508,ACTIVE,212.61,339.95,60.001,1556631004,"201051344001145","174011545737251",29.10,5.50,0,333.33,355.58,15.0,12.5,0.093,1286524.0,1286524.0,26365,0,0,0,L,1122011218,1,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556631023,429932.00
04/30/2019 09:30,2,0.543,ACTIVE,212.61,339.65,60.001,1556631004,"201051344000438","174011545737251",30.73,6.00,0,332.43,357.98,16.9,14.4,0.097,1279548.0,1279548.0,26396,0,0,0,L,1122011218,1,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556631024,429933.00
04/30/2019 09:30,2,0.525,ACTIVE,212.16,338.14,60.012,1556631004,"201051344001135","174011545737251",30.32,6.30,0,332.13,355.58,16.2,13.7,0.097,1266393.8,1266393.8,26344,0,0,0,L,1122011218,1,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556631025,429934.00
04/30/2019 09:30,2,0.510,ACTIVE,213.29,339.95,60.006,1556631004,"201051344000983","174011545737251",29.64,6.30,0,333.33,354.67,15.3,12.8,0.093,1285035.6,1285035.6,18110,0,0,0,L,1122011218,1,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556631026,429935.00
04/30/2019 09:30,2,0.520,ACTIVE,212.61,338.74,60.012,1556631004,"201051344001203","174011545737251",30.32,6.30,0,332.43,355.58,15.9,13.5,0.097,1274132.8,1274132.8,26403,0,0,0,L,1122011218,1,122.68,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556631027,429936.00
04/30/2019 09:30,2,0.514,ACTIVE,212.38,339.04,60.017,1556631004,"201051344001230","174011545737251",30.12,6.00,0,331.23,354.07,15.7,13.2,0.093,1270310.9,1270310.9,26236,0,0,0,L,1122011218,1,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556631028,429937.00
04/30/2019 09:30,2,0.527,ACTIVE,212.16,339.65,59.975,1556631004,"201051344000646","174011545737251",30.30,6.00,0,330.93,354.97,16.2,13.7,0.097,1263900.0,1263900.0,26377,0,0,0,L,1122011218,1,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556631029,429938.00
04/30/2019 09:30,2,0.521,ACTIVE,213.51,339.65,60.022,1556631004,"201051344000867","174011545737251",29.74,6.70,0,332.73,354.97,15.7,13.3,0.088,1262195.9,1262195.9,50305,0,0,0,L,1122011218,1,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556631030,429939.00
04/30/2019 09:30,2,0.545,ACTIVE,213.74,342.35,60.001,1556631004,"201051344000633","174011545737251",28.17,6.00,0,333.63,356.78,15.6,13.1,0.097,1259579.2,1259579.2,50403,0,0,0,L,1122011218,1,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556631031,429940.00
04/30/2019 09:30,2,0.543,ACTIVE,212.16,339.65,60.017,1556631004,"201051344000955","174011545737251",31.09,6.30,0,330.93,358.58,17.1,14.6,0.102,1283999.9,1283999.9,26393,0,0,0,L,1122011218,1,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556631032,429941.00
04/30/2019 09:30,2,0.527,ACTIVE,213.29,339.95,60.017,1556631004,"201051344000648","174011545737251",30.30,5.50,0,333.33,354.97,16.2,13.7,0.093,1274765.0,1274765.0,49854,0,0,0,L,1122011218,1,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556631033,429942.00
04/30/2019 09:30,2,0.510,ACTIVE,213.74,340.55,60.038,1556631004,"201051344000645","174011545737251",30.34,7.00,0,333.63,355.28,15.7,13.2,0.093,1279690.2,1279690.2,49818,0,0,0,L,1122011218,1,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556631033,429943.00
04/30/2019 09:30,2,0.529,ACTIVE,213.29,340.55,60.022,1556631004,"201051344000569","174011545737251",29.94,6.30,0,333.63,355.58,16.1,13.6,0.102,1295867.8,1295867.8,18025,0,0,0,L,1122011218,1,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556631034,429944.00
04/30/2019 09:30,2,0.578,ACTIVE,213.51,343.85,60.017,1556631004,"179051228000119","174011545737251",30.22,8.50,0,334.24,357.68,17.7,15.2,0.093,82883.9,82883.9,18140,0,0,0,L,46974696,1,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556631035,429945.00
04/30/2019 09:45,2,1.098,ACTIVE,213.51,346.56,60.049,1556631904,"201051344000579","174011545737251",31.33,6.30,0,334.24,363.69,34.9,31.7,0.261,1295733.6,1295733.6,18479,0,0,0,L,1122011218,1,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556631906,429946.00
04/30/2019 09:45,2,1.123,ACTIVE,212.83,344.76,60.038,1556631904,"201051344001025","174011545737251",31.15,6.30,0,331.23,361.29,35.4,32.3,0.270,1278156.2,1278156.2,26406,0,0,0,L,1122011218,1,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556631907,429947.00
04/30/2019 09:45,2,1.123,ACTIVE,212.83,346.56,60.028,1556631904,"201051344001093","174011545737251",31.11,7.00,0,332.13,359.18,35.4,32.3,0.256,1261906.3,1261906.3,26452,0,0,0,L,1122011218,1,122.23,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556631908,429948.00
04/30/2019 09:45,2,1.096,ACTIVE,213.29,345.96,60.038,1556631904,"201051344000458","174011545737251",30.81,7.70,0,334.24,359.18,34.3,31.1,0.265,1278757.0,1278757.0,18231,0,0,0,L,1122011218,1,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556631909,429949.00
04/30/2019 09:45,2,1.168,ACTIVE,212.61,345.96,60.012,1556631904,"201051344000890","174011545737251",31.03,6.70,0,331.53,360.69,36.8,33.6,0.274,1276626.0,1276626.0,26364,0,0,0,L,1122011218,1,122.46,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556631910,429950.00
04/30/2019 09:45,2,1.131,ACTIVE,213.51,345.36,60.017,1556631904,"201051344000988","174011545737251",20.20,6.30,0,333.63,354.97,23.1,20.4,0.177,985606.7,985606.7,18558,0,0,0,L,1122011218,1,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556631910,429951.00
04/30/2019 09:45,2,1.137,ACTIVE,213.29,347.76,60.017,1556631904,"201051344000582","174011545737251",31.03,6.00,0,332.13,362.49,35.8,32.6,0.274,1255409.2,1255409.2,26338,0,0,0,L,1122011218,1,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556631911,429952.00
04/30/2019 09:45,2,1.135,ACTIVE,213.29,347.46,60.012,1556631904,"201051344000868","174011545737251",31.15,6.00,0,334.54,360.38,35.9,32.7,0.265,1264003.7,1264003.7,50277,0,0,0,L,1122011218,1,121.33,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556631912,429953.00
04/30/2019 09:45,2,1.133,ACTIVE,213.96,347.76,60.017,1556631904,"201051344000576","174011545737251",31.07,6.30,0,334.54,361.59,35.7,32.6,0.274,1282035.8,1282035.8,22323,0,0,0,L,1122011218,1,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556631913,429954.00
04/30/2019 09:45,2,1.135,ACTIVE,213.74,347.16,60.012,1556631904,"201051344001158","174011545737251",31.19,5.50,0,333.33,361.59,35.9,32.8,0.278,1258743.9,1258743.9,18542,0,0,0,L,1122011218,1,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556631915,429955.00
04/30/2019 09:45,2,1.148,ACTIVE,213.06,347.46,60.033,1556631904,"201051344000917","174011545737251",31.15,7.30,0,330.93,360.69,36.3,33.1,0.278,1271908.7,1271908.7,26258,0,0,0,L,1122011218,1,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556631915,429956.00
04/30/2019 09:45,2,1.236,ACTIVE,213.06,343.55,60.022,1556631904,"201051344000417","174011545737251",20.20,6.00,0,331.53,353.17,25.3,22.5,0.190,1020207.1,1020207.1,26405,0,0,0,L,1122011218,1,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556631916,429957.00
04/30/2019 09:45,2,1.199,ACTIVE,213.06,347.46,60.012,1556631904,"201051344000685","174011545737251",30.73,6.30,0,330.63,361.89,37.4,34.2,0.305,1278280.0,1278280.0,26425,0,0,0,L,1122011218,1,122.91,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556631917,429958.00
04/30/2019 09:45,2,1.209,ACTIVE,213.06,348.66,60.012,1556631904,"201051344000651","174011545737251",31.47,6.30,0,332.13,364.59,38.6,35.3,0.292,1271197.9,1271197.9,26389,0,0,0,L,1122011218,1,122.68,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556631918,429959.00
04/30/2019 09:45,2,1.193,ACTIVE,213.06,348.96,60.006,1556631904,"201051344000594","174011545737251",31.45,6.30,0,332.73,364.59,38.0,34.8,0.283,1283554.5,1283554.5,50271,0,0,0,L,1122011218,1,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556631920,429960.00
04/30/2019 09:45,2,1.213,ACTIVE,213.74,347.76,60.070,1556631904,"201051344000469","174011545737251",31.15,5.50,0,333.33,362.79,38.4,35.1,0.301,1263616.4,1263616.4,18516,0,0,0,L,1122011218,1,121.33,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556631921,429961.00
04/30/2019 09:45,2,1.252,ACTIVE,213.06,347.76,60.043,1556631904,"201051344000585","174011545737251",31.23,6.30,0,331.53,364.29,39.6,36.3,0.301,1284498.9,1284498.9,26448,0,0,0,L,1122011218,1,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556631922,429962.00
04/30/2019 09:45,2,1.205,ACTIVE,214.41,349.86,60.012,1556631904,"201051344000853","174011545737251",31.67,6.30,0,334.54,364.59,38.7,35.4,0.292,1287023.8,1287023.8,18115,0,0,0,L,1122011218,1,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556631923,429963.00
04/30/2019 09:45,2,1.215,ACTIVE,213.06,347.76,60.012,1556631904,"201051344001145","174011545737251",31.03,6.00,0,332.43,366.40,38.2,34.9,0.301,1286529.0,1286529.0,26366,0,0,0,L,1122011218,1,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556631924,429964.00
04/30/2019 09:45,2,1.270,ACTIVE,213.06,348.96,60.017,1556631904,"201051344000438","174011545737251",31.47,6.30,0,332.73,365.49,40.5,37.1,0.314,1279553.5,1279553.5,26397,0,0,0,L,1122011218,1,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556631924,429965.00
04/30/2019 09:45,2,1.270,ACTIVE,212.61,346.86,60.017,1556631904,"201051344001135","174011545737251",31.03,6.30,0,331.83,365.19,40.0,36.7,0.305,1266399.1,1266399.1,26345,0,0,0,L,1122011218,1,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556631925,429966.00
04/30/2019 09:45,2,1.219,ACTIVE,213.74,348.06,60.054,1556631904,"201051344000983","174011545737251",31.29,7.00,0,332.43,363.39,38.6,35.4,0.309,1285040.6,1285040.6,18111,0,0,0,L,1122011218,1,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556631926,429967.00
04/30/2019 09:45,2,1.275,ACTIVE,213.06,347.76,60.012,1556631904,"201051344001203","174011545737251",31.15,6.70,0,331.53,365.19,40.2,36.9,0.318,1274138.1,1274138.1,26404,0,0,0,L,1122011218,1,122.91,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556631927,429968.00
04/30/2019 09:45,2,1.252,ACTIVE,212.83,347.16,60.012,1556631904,"201051344001230","174011545737251",31.11,6.30,0,330.63,363.69,39.5,36.2,0.314,1270315.9,1270315.9,26237,0,0,0,L,1122011218,1,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556631928,429969.00
04/30/2019 09:45,2,1.275,ACTIVE,212.38,348.06,60.017,1556631904,"201051344000646","174011545737251",31.25,6.30,0,330.63,363.99,40.4,37.1,0.318,1263905.2,1263905.2,26378,0,0,0,L,1122011218,1,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556631929,429970.00
04/30/2019 09:45,2,1.262,ACTIVE,213.74,347.16,60.012,1556631904,"201051344000867","174011545737251",31.41,7.30,0,333.03,365.19,40.2,36.9,0.309,1262201.0,1262201.0,50306,0,0,0,L,1122011218,1,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556631930,429971.00
04/30/2019 09:45,2,1.275,ACTIVE,213.96,350.17,59.985,1556631904,"201051344000633","174011545737251",31.23,6.30,0,333.03,364.89,40.4,37.0,0.314,1259584.4,1259584.4,50404,0,0,0,L,1122011218,1,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556631931,429972.00
04/30/2019 09:45,2,1.311,ACTIVE,212.38,352.57,60.017,1556631904,"201051344000955","174011545737251",31.79,6.70,0,332.13,367.30,42.2,38.8,0.331,1284005.4,1284005.4,26394,0,0,0,L,1122011218,1,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556631932,429973.00
04/30/2019 09:45,2,1.279,ACTIVE,213.74,348.96,60.028,1556631904,"201051344000648","174011545737251",31.35,6.00,0,333.03,365.19,40.7,37.3,0.323,1274770.2,1274770.2,49855,0,0,0,L,1122011218,1,121.33,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556631933,429974.00
04/30/2019 09:45,2,1.303,ACTIVE,214.19,349.56,60.006,1556631904,"201051344000645","174011545737251",31.05,7.30,0,334.54,365.49,41.0,37.7,0.323,1279695.3,1279695.3,49819,0,0,0,L,1122011218,1,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556631934,429975.00
04/30/2019 09:45,2,1.312,ACTIVE,213.74,348.96,60.028,1556631904,"201051344000569","174011545737251",31.33,6.70,0,333.03,366.40,41.7,38.3,0.327,1295873.0,1295873.0,18026,0,0,0,L,1122011218,1,121.33,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556631935,429976.00
04/30/2019 09:45,2,1.381,ACTIVE,214.19,353.47,60.012,1556631904,"179051228000119","174011545737251",31.21,9.00,0,333.63,368.50,43.7,40.3,0.336,82889.6,82889.6,18141,0,0,0,L,46974696,1,121.78,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556631936,429977.00
04/30/2019 10:00,2,1.059,ACTIVE,213.51,346.26,60.006,1556632804,"201051344000579","174011545737251",31.01,6.30,0,333.33,372.41,33.3,30.2,0.247,1295740.0,1295740.0,18480,0,0,0,L,1122011218,1,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556632805,429978.00
04/30/2019 10:00,2,1.072,ACTIVE,212.38,343.85,60.006,1556632804,"201051344001025","174011545737251",30.95,6.70,0,332.43,373.31,33.7,30.6,0.247,1278162.7,1278162.7,26407,0,0,0,L,1122011218,1,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556632806,429979.00
04/30/2019 10:00,2,1.059,ACTIVE,212.38,345.06,60.006,1556632804,"201051344001093","174011545737251",31.13,7.30,0,332.13,370.30,33.4,30.3,0.239,1261912.8,1261912.8,26453,0,0,0,L,1122011218,1,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556632807,429980.00
04/30/2019 10:00,2,1.010,ACTIVE,213.51,345.66,60.006,1556632804,"201051344000458","174011545737251",31.03,8.00,0,333.93,369.70,31.8,28.7,0.239,1278763.1,1278763.1,18232,0,0,0,L,1122011218,1,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556632808,429981.00
04/30/2019 10:00,2,1.084,ACTIVE,212.38,344.76,60.012,1556632804,"201051344000890","174011545737251",30.91,6.70,0,332.73,372.71,34.0,30.8,0.252,1276632.6,1276632.6,26365,0,0,0,L,1122011218,1,122.23,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556632809,429982.00
04/30/2019 10:00,2,1.031,ACTIVE,213.29,345.06,60.012,1556632804,"201051344000988","174011545737251",20.10,6.30,0,332.73,360.99,21.1,18.4,0.159,985610.6,985610.6,18559,0,0,0,L,1122011218,1,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556632809,429983.00
04/30/2019 10:00,2,1.035,ACTIVE,213.06,345.96,60.017,1556632804,"201051344000582","174011545737251",31.07,6.00,0,333.93,369.40,32.6,29.5,0.247,1255415.5,1255415.5,26339,0,0,0,L,1122011218,1,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556632810,429984.00
04/30/2019 10:00,2,1.027,ACTIVE,213.29,345.36,60.043,1556632804,"201051344000868","174011545737251",30.81,6.30,0,333.03,369.40,32.1,29.0,0.243,1264009.8,1264009.8,50278,0,0,0,L,1122011218,1,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556632811,429985.00
04/30/2019 10:00,2,0.996,ACTIVE,213.96,347.16,59.996,1556632804,"201051344000576","174011545737251",31.41,6.70,0,334.54,371.21,31.7,28.7,0.239,1282041.9,1282041.9,22324,0,0,0,L,1122011218,1,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556632812,429986.00
04/30/2019 10:00,2,1.010,ACTIVE,213.51,345.66,60.006,1556632804,"201051344001158","174011545737251",30.79,6.00,0,333.33,369.10,31.5,28.5,0.243,1258749.9,1258749.9,18543,0,0,0,L,1122011218,1,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556632813,429987.00
04/30/2019 10:00,2,1.004,ACTIVE,212.61,345.36,60.006,1556632804,"201051344000917","174011545737251",31.15,8.00,0,332.73,369.40,31.7,28.7,0.247,1271914.8,1271914.8,26259,0,0,0,L,1122011218,1,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556632814,429988.00
04/30/2019 10:00,2,1.082,ACTIVE,212.61,342.05,59.980,1556632804,"201051344000417","174011545737251",20.14,6.30,0,332.73,357.98,22.1,19.4,0.159,1020211.3,1020211.3,26406,0,0,0,L,1122011218,1,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556632815,429989.00
04/30/2019 10:00,2,1.033,ACTIVE,212.61,345.66,59.996,1556632804,"201051344000685","174011545737251",30.71,6.70,0,332.73,370.90,32.2,29.1,0.256,1278286.3,1278286.3,26426,0,0,0,L,1122011218,1,122.68,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556632816,429990.00
04/30/2019 10:00,2,1.029,ACTIVE,212.61,347.46,60.012,1556632804,"201051344000651","174011545737251",31.53,6.30,0,333.93,372.11,32.9,29.8,0.247,1271204.4,1271204.4,26390,0,0,0,L,1122011218,1,122.46,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556632817,429991.00
04/30/2019 10:00,2,1.002,ACTIVE,213.06,345.96,59.996,1556632804,"201051344000594","174011545737251",31.37,6.70,0,332.73,372.71,31.8,28.8,0.234,1283560.7,1283560.7,50272,0,0,0,L,1122011218,1,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556632818,429992.00
04/30/2019 10:00,2,1.016,ACTIVE,213.74,346.26,59.980,1556632804,"201051344000469","174011545737251",30.99,6.00,0,333.93,369.70,31.9,28.9,0.247,1263622.6,1263622.6,18517,0,0,0,L,1122011218,1,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556632819,429993.00
04/30/2019 10:00,2,1.049,ACTIVE,212.61,345.36,60.012,1556632804,"201051344000585","174011545737251",31.13,7.00,0,333.33,371.21,33.1,30.0,0.252,1284505.4,1284505.4,26449,0,0,0,L,1122011218,1,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556632820,429994.00
04/30/2019 10:00,2,1.006,ACTIVE,213.96,346.86,60.001,1556632804,"201051344000853","174011545737251",30.93,6.70,0,335.74,370.90,31.6,28.5,0.239,1287030.0,1287030.0,18116,0,0,0,L,1122011218,1,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556632821,429995.00
04/30/2019 10:00,2,0.979,ACTIVE,212.61,344.76,59.980,1556632804,"201051344001145","174011545737251",31.11,6.30,0,333.63,372.41,30.9,27.9,0.234,1286535.0,1286535.0,26367,0,0,0,L,1122011218,1,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556632822,429996.00
04/30/2019 10:00,2,1.031,ACTIVE,212.61,346.26,60.006,1556632804,"201051344000438","174011545737251",31.41,6.30,0,332.73,373.91,32.9,29.8,0.243,1279559.9,1279559.9,26398,0,0,0,L,1122011218,1,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556632823,429997.00
04/30/2019 10:00,2,1.020,ACTIVE,212.16,343.85,59.990,1556632804,"201051344001135","174011545737251",31.15,7.00,0,333.03,370.30,32.2,29.1,0.239,1266405.5,1266405.5,26346,0,0,0,L,1122011218,1,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556632824,429998.00
