ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/30/2019 10:00,2,0.979,ACTIVE,213.51,345.96,59.959,1556632804,"201051344000983","174011545737251",30.85,7.30,0,334.24,371.21,30.6,27.6,0.234,1285046.6,1285046.6,18112,0,0,0,L,1122011218,1,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556632825,429999.00
04/30/2019 10:00,2,1.006,ACTIVE,212.61,343.85,60.038,1556632804,"201051344001203","174011545737251",31.09,6.70,0,334.24,370.60,31.7,28.7,0.247,1274144.3,1274144.3,26405,0,0,0,L,1122011218,1,122.68,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556632826,430000.00
04/30/2019 10:00,2,0.982,ACTIVE,212.16,344.15,60.006,1556632804,"201051344001230","174011545737251",30.81,6.30,0,332.13,369.70,30.7,27.7,0.230,1270322.0,1270322.0,26238,0,0,0,L,1122011218,1,122.23,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556632827,430001.00
04/30/2019 10:00,2,1.010,ACTIVE,212.16,344.15,60.001,1556632804,"201051344000646","174011545737251",30.77,6.70,0,332.73,372.11,31.5,28.5,0.243,1263911.5,1263911.5,26379,0,0,0,L,1122011218,1,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556632828,430002.00
04/30/2019 10:00,2,0.971,ACTIVE,213.74,345.66,59.996,1556632804,"201051344000867","174011545737251",31.29,7.30,0,333.33,369.70,30.8,27.8,0.230,1262207.0,1262207.0,50307,0,0,0,L,1122011218,1,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556632829,430003.00
04/30/2019 10:00,2,0.977,ACTIVE,213.96,347.76,60.006,1556632804,"201051344000633","174011545737251",30.91,7.00,0,334.24,369.70,30.6,27.6,0.230,1259590.5,1259590.5,50405,0,0,0,L,1122011218,1,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556632830,430004.00
04/30/2019 10:00,2,1.020,ACTIVE,212.16,344.76,60.012,1556632804,"201051344000955","174011545737251",31.23,7.00,0,332.73,372.11,32.3,29.3,0.239,1284011.9,1284011.9,26395,0,0,0,L,1122011218,1,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556632831,430005.00
04/30/2019 10:00,2,0.965,ACTIVE,213.51,345.06,60.017,1556632804,"201051344000648","174011545737251",31.19,6.30,0,333.93,369.70,30.5,27.5,0.221,1274776.2,1274776.2,49856,0,0,0,L,1122011218,1,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556632832,430006.00
04/30/2019 10:00,2,0.984,ACTIVE,213.96,346.26,60.017,1556632804,"201051344000645","174011545737251",30.47,7.30,0,334.24,369.70,30.4,27.4,0.221,1279701.3,1279701.3,49820,0,0,0,L,1122011218,1,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556632833,430007.00
04/30/2019 10:00,2,0.980,ACTIVE,213.51,346.26,60.001,1556632804,"201051344000569","174011545737251",31.01,7.00,0,333.93,371.21,30.9,27.9,0.234,1295879.1,1295879.1,18027,0,0,0,L,1122011218,1,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556632834,430008.00
04/30/2019 10:00,2,1.037,ACTIVE,213.74,349.86,60.006,1556632804,"179051228000119","174011545737251",30.93,9.30,0,336.34,374.21,32.5,29.4,0.234,82896.1,82896.1,18142,0,0,0,L,46974696,1,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556632834,430009.00
04/30/2019 10:15,2,0.789,ACTIVE,213.29,343.55,59.990,1556633704,"201051344000579","174011545737251",31.41,6.30,0,333.03,360.69,25.1,22.3,0.172,1295745.1,1295745.1,18481,0,0,0,L,1122011218,1,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556633705,430010.00
04/30/2019 10:15,2,0.805,ACTIVE,212.16,341.45,60.001,1556633704,"201051344001025","174011545737251",30.81,6.70,0,332.13,360.38,25.1,22.3,0.177,1278167.8,1278167.8,26408,0,0,0,L,1122011218,1,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556633706,430011.00
04/30/2019 10:15,2,0.801,ACTIVE,212.38,342.65,59.996,1556633704,"201051344001093","174011545737251",30.91,7.00,0,332.43,359.48,25.1,22.3,0.168,1261917.9,1261917.9,26454,0,0,0,L,1122011218,1,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556633707,430012.00
04/30/2019 10:15,2,0.768,ACTIVE,213.29,342.65,59.985,1556633704,"201051344000458","174011545737251",30.79,8.00,0,333.93,360.99,24.0,21.2,0.172,1278767.9,1278767.9,18233,0,0,0,L,1122011218,1,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556633708,430013.00
04/30/2019 10:15,2,0.830,ACTIVE,212.38,341.75,59.996,1556633704,"201051344000890","174011545737251",30.47,6.70,0,331.53,360.38,25.6,22.8,0.177,1276637.8,1276637.8,26366,0,0,0,L,1122011218,1,122.23,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556633709,430014.00
04/30/2019 10:15,2,0.777,ACTIVE,213.29,342.35,60.001,1556633704,"201051344000988","174011545737251",19.76,6.30,0,333.03,356.18,15.6,13.1,0.115,985613.5,985613.5,18560,0,0,0,L,1122011218,1,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556633710,430015.00
04/30/2019 10:15,2,0.789,ACTIVE,212.83,342.95,60.006,1556633704,"201051344000582","174011545737251",30.49,6.30,0,332.43,360.38,24.4,21.7,0.168,1255420.4,1255420.4,26340,0,0,0,L,1122011218,1,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556633711,430016.00
04/30/2019 10:15,2,0.768,ACTIVE,213.29,342.35,60.006,1556633704,"201051344000868","174011545737251",30.93,6.30,0,333.33,360.38,24.1,21.3,0.168,1264014.6,1264014.6,50279,0,0,0,L,1122011218,1,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556633712,430017.00
04/30/2019 10:15,2,0.770,ACTIVE,213.74,344.15,59.953,1556633704,"201051344000576","174011545737251",30.47,6.70,0,333.93,361.29,23.8,21.0,0.164,1282046.7,1282046.7,22325,0,0,0,L,1122011218,1,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556633713,430018.00
04/30/2019 10:15,2,0.750,ACTIVE,213.06,342.35,60.006,1556633704,"201051344001158","174011545737251",30.89,6.00,0,333.63,360.69,23.5,20.8,0.172,1258754.6,1258754.6,18544,0,0,0,L,1122011218,1,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556633714,430019.00
04/30/2019 10:15,2,0.750,ACTIVE,212.38,342.65,59.964,1556633704,"201051344000917","174011545737251",31.13,7.70,0,332.13,359.78,23.6,20.9,0.159,1271919.6,1271919.6,26260,0,0,0,L,1122011218,1,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556633715,430020.00
04/30/2019 10:15,2,0.826,ACTIVE,212.38,340.25,60.001,1556633704,"201051344000417","174011545737251",20.00,6.30,0,331.53,352.57,16.8,14.3,0.110,1020214.5,1020214.5,26407,0,0,0,L,1122011218,1,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556633716,430021.00
04/30/2019 10:15,2,0.781,ACTIVE,212.61,342.65,60.012,1556633704,"201051344000685","174011545737251",30.53,6.30,0,331.23,360.38,24.2,21.4,0.181,1278291.2,1278291.2,26427,0,0,0,L,1122011218,1,122.68,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556633717,430022.00
04/30/2019 10:15,2,0.812,ACTIVE,212.61,342.95,60.012,1556633704,"201051344000651","174011545737251",30.26,6.30,0,333.63,360.69,24.9,22.2,0.177,1271209.4,1271209.4,26391,0,0,0,L,1122011218,1,122.46,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556633718,430023.00
04/30/2019 10:15,2,0.773,ACTIVE,212.83,342.05,59.990,1556633704,"201051344000594","174011545737251",30.73,6.30,0,333.33,359.78,24.1,21.3,0.168,1283565.5,1283565.5,50273,0,0,0,L,1122011218,1,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556633719,430024.00
04/30/2019 10:15,2,0.777,ACTIVE,213.29,343.55,60.038,1556633704,"201051344000469","174011545737251",30.79,6.30,0,332.73,360.38,24.2,21.5,0.172,1263627.5,1263627.5,18518,0,0,0,L,1122011218,1,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556633720,430025.00
04/30/2019 10:15,2,0.803,ACTIVE,212.38,343.25,59.985,1556633704,"201051344000585","174011545737251",30.83,7.00,0,332.43,360.69,25.1,22.3,0.177,1284510.5,1284510.5,26450,0,0,0,L,1122011218,1,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556633721,430026.00
04/30/2019 10:15,2,0.766,ACTIVE,213.74,344.45,60.001,1556633704,"201051344000853","174011545737251",30.63,6.70,0,335.14,361.29,23.8,21.1,0.168,1287034.7,1287034.7,18117,0,0,0,L,1122011218,1,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556633722,430027.00
04/30/2019 10:15,2,0.742,ACTIVE,212.61,342.05,59.980,1556633704,"201051344001145","174011545737251",30.87,6.30,0,332.73,360.08,23.2,20.5,0.168,1286539.7,1286539.7,26368,0,0,0,L,1122011218,1,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556633723,430028.00
04/30/2019 10:15,2,0.791,ACTIVE,212.38,343.25,59.996,1556633704,"201051344000438","174011545737251",31.31,6.30,0,333.93,360.69,25.1,22.3,0.177,1279565.1,1279565.1,26399,0,0,0,L,1122011218,1,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556633724,430029.00
04/30/2019 10:15,2,0.777,ACTIVE,212.16,340.85,60.001,1556633704,"201051344001135","174011545737251",31.05,7.00,0,330.93,358.88,24.4,21.7,0.172,1266410.4,1266410.4,26347,0,0,0,L,1122011218,1,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556633724,430030.00
04/30/2019 10:15,2,0.750,ACTIVE,213.06,342.35,59.996,1556633704,"201051344000983","174011545737251",30.67,7.00,0,333.03,359.18,23.3,20.6,0.164,1285051.2,1285051.2,18113,0,0,0,L,1122011218,1,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556633725,430031.00
04/30/2019 10:15,2,0.773,ACTIVE,212.38,341.45,60.001,1556633704,"201051344001203","174011545737251",30.65,7.00,0,331.83,360.08,24.1,21.3,0.172,1274149.2,1274149.2,26406,0,0,0,L,1122011218,1,122.46,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556633726,430032.00
04/30/2019 10:15,2,0.742,ACTIVE,212.16,340.85,59.985,1556633704,"201051344001230","174011545737251",30.87,6.30,0,331.53,357.98,23.2,20.5,0.168,1270326.7,1270326.7,26239,0,0,0,L,1122011218,1,122.01,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556633727,430033.00
04/30/2019 10:15,2,0.768,ACTIVE,211.93,341.75,60.006,1556633704,"201051344000646","174011545737251",30.89,6.30,0,330.63,359.18,24.1,21.3,0.172,1263916.3,1263916.3,26380,0,0,0,L,1122011218,1,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556633728,430034.00
04/30/2019 10:15,2,0.750,ACTIVE,213.29,341.75,60.006,1556633704,"201051344000867","174011545737251",31.07,7.30,0,333.03,360.38,23.6,20.9,0.159,1262211.8,1262211.8,50308,0,0,0,L,1122011218,1,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556633729,430035.00
04/30/2019 10:15,2,0.756,ACTIVE,213.51,344.45,60.017,1556633704,"201051344000633","174011545737251",30.71,7.00,0,333.63,360.99,23.6,20.9,0.168,1259595.2,1259595.2,50406,0,0,0,L,1122011218,1,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556633730,430036.00
04/30/2019 10:15,2,0.791,ACTIVE,211.70,342.05,59.985,1556633704,"201051344000955","174011545737251",31.13,7.00,0,332.13,361.59,25.0,22.2,0.177,1284017.0,1284017.0,26396,0,0,0,L,1122011218,1,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556633731,430037.00
04/30/2019 10:15,2,0.758,ACTIVE,213.29,342.05,59.990,1556633704,"201051344000648","174011545737251",30.81,6.00,0,333.63,359.78,23.7,21.0,0.168,1274781.0,1274781.0,49857,0,0,0,L,1122011218,1,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556633732,430038.00
04/30/2019 10:15,2,0.760,ACTIVE,213.51,343.25,59.996,1556633704,"201051344000645","174011545737251",30.45,7.30,0,335.14,360.38,23.5,20.7,0.164,1279706.0,1279706.0,49821,0,0,0,L,1122011218,1,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556633733,430039.00
04/30/2019 10:15,2,0.764,ACTIVE,213.06,342.65,60.033,1556633704,"201051344000569","174011545737251",31.01,7.00,0,333.93,360.08,24.0,21.3,0.168,1295883.9,1295883.9,18028,0,0,0,L,1122011218,1,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556633734,430040.00
04/30/2019 10:15,2,0.820,ACTIVE,213.29,346.56,59.953,1556633704,"179051228000119","174011545737251",30.81,9.30,0,334.54,363.69,25.7,22.8,0.172,82901.3,82901.3,18143,0,0,0,L,46974696,1,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556633735,430041.00
04/30/2019 10:30,2,0.906,ACTIVE,213.51,344.15,59.985,1556634604,"201051344000579","174011545737251",31.29,6.70,0,332.73,367.00,28.8,25.8,0.203,1295751.8,1295751.8,18482,0,0,0,L,1122011218,1,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556634606,430042.00
04/30/2019 10:30,2,0.916,ACTIVE,212.38,343.25,60.012,1556634604,"201051344001025","174011545737251",30.97,7.00,0,331.23,365.19,28.7,25.8,0.208,1278174.6,1278174.6,26409,0,0,0,L,1122011218,1,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556634607,430043.00
04/30/2019 10:30,2,0.910,ACTIVE,212.61,343.55,59.996,1556634604,"201051344001093","174011545737251",30.93,7.30,0,331.83,364.59,28.6,25.6,0.190,1261924.7,1261924.7,26455,0,0,0,L,1122011218,1,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556634608,430044.00
04/30/2019 10:30,2,0.865,ACTIVE,213.29,344.15,59.990,1556634604,"201051344000458","174011545737251",31.29,8.50,0,333.63,363.99,27.4,24.5,0.203,1278774.3,1278774.3,18234,0,0,0,L,1122011218,1,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556634609,430045.00
04/30/2019 10:30,2,0.938,ACTIVE,212.38,343.25,59.985,1556634604,"201051344000890","174011545737251",30.83,6.70,0,331.23,366.70,29.3,26.4,0.208,1276644.7,1276644.7,26367,0,0,0,L,1122011218,1,122.23,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556634609,430046.00
04/30/2019 10:30,2,0.893,ACTIVE,213.29,343.25,59.985,1556634604,"201051344000988","174011545737251",19.92,6.70,0,332.13,357.68,18.0,15.5,0.133,985617.6,985617.6,18561,0,0,0,L,1122011218,1,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556634610,430047.00
04/30/2019 10:30,2,0.895,ACTIVE,212.83,344.15,59.996,1556634604,"201051344000582","174011545737251",30.89,6.30,0,331.83,364.89,28.1,25.2,0.208,1255427.0,1255427.0,26341,0,0,0,L,1122011218,1,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556634611,430048.00
04/30/2019 10:30,2,0.893,ACTIVE,213.29,343.85,59.948,1556634604,"201051344000868","174011545737251",30.55,6.30,0,332.43,363.39,27.6,24.8,0.203,1264021.1,1264021.1,50280,0,0,0,L,1122011218,1,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556634612,430049.00
04/30/2019 10:30,2,0.875,ACTIVE,213.96,344.76,59.990,1556634604,"201051344000576","174011545737251",30.99,6.70,0,333.33,364.29,27.5,24.7,0.203,1282053.1,1282053.1,22326,0,0,0,L,1122011218,1,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556634613,430050.00
04/30/2019 10:30,2,0.865,ACTIVE,213.51,344.15,59.996,1556634604,"201051344001158","174011545737251",31.19,6.30,0,333.03,364.29,27.3,24.5,0.208,1258761.0,1258761.0,18545,0,0,0,L,1122011218,1,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556634614,430051.00
04/30/2019 10:30,2,0.877,ACTIVE,212.61,343.55,59.985,1556634604,"201051344000917","174011545737251",30.95,8.00,0,330.93,364.89,27.6,24.7,0.194,1271926.0,1271926.0,26261,0,0,0,L,1122011218,1,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556634615,430052.00
04/30/2019 10:30,2,0.953,ACTIVE,212.61,341.75,59.990,1556634604,"201051344000417","174011545737251",20.10,6.30,0,331.53,354.67,19.4,16.8,0.137,1020218.9,1020218.9,26408,0,0,0,L,1122011218,1,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556634616,430053.00
04/30/2019 10:30,2,0.891,ACTIVE,212.61,344.76,59.985,1556634604,"201051344000685","174011545737251",31.27,6.30,0,331.83,363.99,28.2,25.3,0.217,1278297.8,1278297.8,26428,0,0,0,L,1122011218,1,122.68,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556634617,430054.00
04/30/2019 10:30,2,0.922,ACTIVE,212.83,345.06,59.996,1556634604,"201051344000651","174011545737251",31.09,6.70,0,332.43,363.99,29.1,26.1,0.217,1271216.2,1271216.2,26392,0,0,0,L,1122011218,1,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556634618,430055.00
04/30/2019 10:30,2,0.900,ACTIVE,212.83,343.25,59.996,1556634604,"201051344000594","174011545737251",31.03,6.70,0,330.93,364.59,28.3,25.4,0.194,1283572.1,1283572.1,50274,0,0,0,L,1122011218,1,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556634619,430056.00
04/30/2019 10:30,2,0.904,ACTIVE,213.51,344.45,60.001,1556634604,"201051344000469","174011545737251",30.89,6.30,0,332.43,364.29,28.4,25.5,0.217,1263634.0,1263634.0,18519,0,0,0,L,1122011218,1,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556634620,430057.00
04/30/2019 10:30,2,0.934,ACTIVE,212.83,344.76,60.033,1556634604,"201051344000585","174011545737251",31.07,7.00,0,331.53,365.49,29.4,26.5,0.221,1284517.4,1284517.4,26451,0,0,0,L,1122011218,1,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556634621,430058.00
04/30/2019 10:30,2,0.902,ACTIVE,213.96,345.66,59.996,1556634604,"201051344000853","174011545737251",30.71,6.70,0,334.24,365.19,28.1,25.2,0.208,1287041.2,1287041.2,18118,0,0,0,L,1122011218,1,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556634622,430059.00
04/30/2019 10:30,2,0.879,ACTIVE,212.61,344.15,60.001,1556634604,"201051344001145","174011545737251",31.07,6.30,0,332.43,365.19,27.7,24.8,0.208,1286546.1,1286546.1,26369,0,0,0,L,1122011218,1,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556634623,430060.00
04/30/2019 10:30,2,0.926,ACTIVE,212.38,346.56,59.996,1556634604,"201051344000438","174011545737251",31.57,6.70,0,332.73,369.70,29.6,26.7,0.208,1279572.0,1279572.0,26400,0,0,0,L,1122011218,1,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556634624,430061.00
04/30/2019 10:30,2,0.924,ACTIVE,212.38,343.25,59.996,1556634604,"201051344001135","174011545737251",30.95,7.00,0,331.23,365.80,29.0,26.1,0.212,1266417.2,1266417.2,26348,0,0,0,L,1122011218,1,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556634625,430062.00
04/30/2019 10:30,2,0.883,ACTIVE,213.29,343.55,60.038,1556634604,"201051344000983","174011545737251",30.87,7.30,0,332.73,365.19,27.6,24.7,0.208,1285057.6,1285057.6,18114,0,0,0,L,1122011218,1,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556634626,430063.00
04/30/2019 10:30,2,0.908,ACTIVE,212.61,343.85,60.017,1556634604,"201051344001203","174011545737251",30.99,6.70,0,332.43,364.29,28.6,25.6,0.221,1274155.8,1274155.8,26407,0,0,0,L,1122011218,1,122.68,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556634627,430064.00
04/30/2019 10:30,2,0.883,ACTIVE,212.38,342.95,60.001,1556634604,"201051344001230","174011545737251",30.95,6.30,0,330.03,364.59,27.7,24.8,0.208,1270333.2,1270333.2,26240,0,0,0,L,1122011218,1,122.23,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556634628,430065.00
04/30/2019 10:30,2,0.912,ACTIVE,212.16,343.85,60.006,1556634604,"201051344000646","174011545737251",30.91,6.70,0,330.93,365.49,28.6,25.7,0.212,1263923.0,1263923.0,26381,0,0,0,L,1122011218,1,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556634629,430066.00
04/30/2019 10:30,2,0.893,ACTIVE,213.51,343.55,59.980,1556634604,"201051344000867","174011545737251",31.11,7.30,0,332.43,363.39,28.1,25.2,0.203,1262218.3,1262218.3,50309,0,0,0,L,1122011218,1,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556634630,430067.00
04/30/2019 10:30,2,0.891,ACTIVE,213.74,345.36,60.001,1556634604,"201051344000633","174011545737251",31.13,7.00,0,333.33,364.89,28.1,25.2,0.212,1259601.7,1259601.7,50407,0,0,0,L,1122011218,1,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556634630,430068.00
04/30/2019 10:30,2,0.934,ACTIVE,212.16,343.85,60.001,1556634604,"201051344000955","174011545737251",31.09,7.30,0,330.63,365.80,29.4,26.5,0.217,1284023.9,1284023.9,26397,0,0,0,L,1122011218,1,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556634631,430069.00
04/30/2019 10:30,2,0.893,ACTIVE,213.29,344.15,60.033,1556634604,"201051344000648","174011545737251",31.03,6.30,0,331.83,363.39,28.1,25.2,0.208,1274787.4,1274787.4,49858,0,0,0,L,1122011218,1,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556634632,430070.00
04/30/2019 10:30,2,0.885,ACTIVE,213.74,344.45,59.996,1556634604,"201051344000645","174011545737251",30.99,7.70,0,333.03,364.29,27.9,25.0,0.203,1279712.4,1279712.4,49822,0,0,0,L,1122011218,1,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556634633,430071.00
04/30/2019 10:30,2,0.902,ACTIVE,213.29,343.85,60.006,1556634604,"201051344000569","174011545737251",31.05,7.00,0,333.33,364.29,28.4,25.5,0.208,1295890.5,1295890.5,18029,0,0,0,L,1122011218,1,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556634634,430072.00
04/30/2019 10:30,2,0.959,ACTIVE,213.74,348.36,60.012,1556634604,"179051228000119","174011545737251",30.93,9.30,0,334.24,369.10,30.1,27.1,0.212,82908.3,82908.3,18144,0,0,0,L,46974696,1,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556634635,430073.00
04/30/2019 10:45,2,0.723,ACTIVE,213.51,342.65,60.006,1556635504,"201051344000579","174011545737251",30.59,6.70,0,333.93,368.80,22.4,19.7,0.146,1295758.2,1295758.2,18483,0,0,0,L,1122011218,1,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556635505,430074.00
04/30/2019 10:45,2,0.709,ACTIVE,212.38,340.55,60.006,1556635504,"201051344001025","174011545737251",30.67,7.00,0,333.03,368.50,22.0,19.3,0.150,1278180.9,1278180.9,26410,0,0,0,L,1122011218,1,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556635506,430075.00
04/30/2019 10:45,2,0.713,ACTIVE,212.61,342.05,60.017,1556635504,"201051344001093","174011545737251",30.79,7.30,0,332.73,366.10,22.3,19.6,0.141,1261931.0,1261931.0,26456,0,0,0,L,1122011218,1,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556635507,430076.00
04/30/2019 10:45,2,0.693,ACTIVE,213.29,342.35,60.012,1556635504,"201051344000458","174011545737251",30.36,8.50,0,331.23,365.80,21.4,18.7,0.150,1278780.4,1278780.4,18235,0,0,0,L,1122011218,1,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556635508,430077.00
04/30/2019 10:45,2,0.729,ACTIVE,212.38,341.15,60.028,1556635504,"201051344000890","174011545737251",30.77,6.70,0,331.53,366.70,22.7,20.0,0.150,1276651.1,1276651.1,26368,0,0,0,L,1122011218,1,122.46,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556635509,430078.00
04/30/2019 10:45,2,0.682,ACTIVE,213.29,342.35,60.012,1556635504,"201051344000988","174011545737251",19.80,6.70,0,332.73,359.48,13.7,11.3,0.093,985621.4,985621.4,18562,0,0,0,L,1122011218,1,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556635510,430079.00
04/30/2019 10:45,2,0.697,ACTIVE,213.29,342.95,60.017,1556635504,"201051344000582","174011545737251",30.57,6.30,0,332.43,366.40,21.6,19.0,0.146,1255433.2,1255433.2,26342,0,0,0,L,1122011218,1,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556635511,430080.00
04/30/2019 10:45,2,0.678,ACTIVE,213.29,342.65,60.012,1556635504,"201051344000868","174011545737251",30.83,6.70,0,332.73,366.10,21.2,18.6,0.141,1264027.2,1264027.2,50281,0,0,0,L,1122011218,1,121.33,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556635512,430081.00
04/30/2019 10:45,2,0.682,ACTIVE,213.74,343.55,60.028,1556635504,"201051344000576","174011545737251",30.59,7.00,0,333.33,367.00,21.2,18.5,0.146,1282059.2,1282059.2,22327,0,0,0,L,1122011218,1,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556635513,430082.00
04/30/2019 10:45,2,0.678,ACTIVE,213.29,342.65,60.017,1556635504,"201051344001158","174011545737251",30.24,6.30,0,332.73,367.00,20.7,18.1,0.150,1258766.9,1258766.9,18546,0,0,0,L,1122011218,1,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556635514,430083.00
04/30/2019 10:45,2,0.672,ACTIVE,212.83,342.35,60.054,1556635504,"201051344000917","174011545737251",30.59,8.00,0,331.23,365.49,20.9,18.2,0.141,1271932.0,1271932.0,26262,0,0,0,L,1122011218,1,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556635515,430084.00
04/30/2019 10:45,2,0.744,ACTIVE,212.83,340.25,60.028,1556635504,"201051344000417","174011545737251",19.76,6.30,0,332.73,356.18,14.9,12.5,0.097,1020222.9,1020222.9,26409,0,0,0,L,1122011218,1,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556635516,430085.00
04/30/2019 10:45,2,0.684,ACTIVE,212.83,342.95,60.028,1556635504,"201051344000685","174011545737251",30.91,6.70,0,332.43,367.30,21.4,18.7,0.150,1278303.9,1278303.9,26429,0,0,0,L,1122011218,1,122.91,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556635517,430086.00
04/30/2019 10:45,2,0.699,ACTIVE,212.83,342.05,60.028,1556635504,"201051344000651","174011545737251",31.05,6.70,0,333.03,367.30,22.0,19.3,0.150,1271222.5,1271222.5,26393,0,0,0,L,1122011218,1,122.68,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556635518,430087.00
04/30/2019 10:45,2,0.693,ACTIVE,212.83,342.65,60.033,1556635504,"201051344000594","174011545737251",30.59,6.70,0,331.53,367.00,21.5,18.9,0.146,1283578.2,1283578.2,50275,0,0,0,L,1122011218,1,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556635519,430088.00
04/30/2019 10:45,2,0.703,ACTIVE,213.29,343.25,60.038,1556635504,"201051344000469","174011545737251",30.14,6.30,0,331.83,367.30,21.5,18.8,0.155,1263640.2,1263640.2,18520,0,0,0,L,1122011218,1,121.10,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556635520,430089.00
04/30/2019 10:45,2,0.713,ACTIVE,212.61,342.05,60.033,1556635504,"201051344000585","174011545737251",30.77,7.00,0,332.43,368.50,22.3,19.6,0.155,1284523.7,1284523.7,26452,0,0,0,L,1122011218,1,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556635521,430090.00
04/30/2019 10:45,2,0.691,ACTIVE,213.51,343.55,60.028,1556635504,"201051344000853","174011545737251",30.14,7.00,0,333.63,368.20,21.1,18.5,0.146,1287047.3,1287047.3,18119,0,0,0,L,1122011218,1,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556635522,430091.00
04/30/2019 10:45,2,0.670,ACTIVE,212.61,341.45,60.038,1556635504,"201051344001145","174011545737251",30.24,6.30,0,333.03,366.70,20.6,17.9,0.146,1286552.0,1286552.0,26370,0,0,0,L,1122011218,1,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556635523,430092.00
04/30/2019 10:45,2,0.715,ACTIVE,212.61,341.75,60.001,1556635504,"201051344000438","174011545737251",30.95,6.70,0,333.63,370.90,22.4,19.7,0.150,1279578.4,1279578.4,26401,0,0,0,L,1122011218,1,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556635524,430093.00
04/30/2019 10:45,2,0.703,ACTIVE,212.16,339.95,60.022,1556635504,"201051344001135","174011545737251",30.79,7.00,0,332.73,367.60,21.9,19.3,0.150,1266423.4,1266423.4,26349,0,0,0,L,1122011218,1,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556635525,430094.00
04/30/2019 10:45,2,0.666,ACTIVE,213.29,342.05,60.028,1556635504,"201051344000983","174011545737251",30.75,7.70,0,333.33,367.30,20.8,18.1,0.146,1285063.5,1285063.5,18115,0,0,0,L,1122011218,1,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556635525,430095.00
04/30/2019 10:45,2,0.691,ACTIVE,212.61,341.15,60.033,1556635504,"201051344001203","174011545737251",30.71,6.70,0,333.63,366.40,21.6,18.9,0.155,1274162.0,1274162.0,26408,0,0,0,L,1122011218,1,122.68,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556635526,430096.00
04/30/2019 10:45,2,0.674,ACTIVE,212.38,340.85,60.022,1556635504,"201051344001230","174011545737251",30.24,6.30,0,330.93,365.19,20.7,18.1,0.141,1270339.0,1270339.0,26241,0,0,0,L,1122011218,1,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556635527,430097.00
04/30/2019 10:45,2,0.688,ACTIVE,212.16,341.45,60.006,1556635504,"201051344000646","174011545737251",30.89,6.70,0,331.83,367.00,21.5,18.8,0.155,1263929.1,1263929.1,26382,0,0,0,L,1122011218,1,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556635528,430098.00
04/30/2019 10:45,2,0.680,ACTIVE,213.29,341.45,60.033,1556635504,"201051344000867","174011545737251",30.47,7.30,0,332.73,365.80,21.0,18.4,0.141,1262224.3,1262224.3,50310,0,0,0,L,1122011218,1,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556635529,430099.00
04/30/2019 10:45,2,0.678,ACTIVE,213.74,344.15,60.028,1556635504,"201051344000633","174011545737251",30.61,7.00,0,333.03,367.00,21.1,18.4,0.141,1259607.7,1259607.7,50408,0,0,0,L,1122011218,1,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556635530,430100.00
04/30/2019 10:45,2,0.715,ACTIVE,212.16,341.15,60.038,1556635504,"201051344000955","174011545737251",30.77,7.30,0,331.83,367.60,22.3,19.6,0.150,1284030.2,1284030.2,26398,0,0,0,L,1122011218,1,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556635531,430101.00
04/30/2019 10:45,2,0.695,ACTIVE,213.29,342.05,60.043,1556635504,"201051344000648","174011545737251",30.02,6.30,0,333.63,366.10,21.2,18.5,0.141,1274793.5,1274793.5,49859,0,0,0,L,1122011218,1,120.88,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556635532,430102.00
04/30/2019 10:45,2,0.682,ACTIVE,213.51,342.95,60.054,1556635504,"201051344000645","174011545737251",30.18,7.70,0,333.93,367.00,20.9,18.2,0.141,1279718.3,1279718.3,49823,0,0,0,L,1122011218,1,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556635533,430103.00
04/30/2019 10:45,2,0.699,ACTIVE,213.29,342.35,60.043,1556635504,"201051344000569","174011545737251",30.04,7.00,0,333.33,367.30,21.3,18.6,0.146,1295896.6,1295896.6,18030,0,0,0,L,1122011218,1,120.88,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556635534,430104.00
04/30/2019 10:45,2,0.748,ACTIVE,213.51,345.96,60.028,1556635504,"179051228000119","174011545737251",30.14,9.70,0,334.24,371.21,22.9,20.1,0.146,82914.8,82914.8,18145,0,0,0,L,46974696,1,121.55,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556635535,430105.00
04/30/2019 11:00,2,1.084,ACTIVE,213.74,346.86,60.012,1556636404,"201051344000579","174011545737251",31.41,7.00,0,333.93,374.81,34.5,31.3,0.256,1295765.4,1295765.4,18484,0,0,0,L,1122011218,1,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556636406,430106.00
04/30/2019 11:00,2,1.113,ACTIVE,212.61,344.76,60.012,1556636404,"201051344001025","174011545737251",30.93,7.30,0,332.13,372.41,34.9,31.8,0.261,1278188.1,1278188.1,26411,0,0,0,L,1122011218,1,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556636406,430107.00
04/30/2019 11:00,2,1.102,ACTIVE,212.83,345.66,60.012,1556636404,"201051344001093","174011545737251",30.79,7.30,0,332.43,373.91,34.4,31.3,0.252,1261938.2,1261938.2,26457,0,0,0,L,1122011218,1,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556636407,430108.00
04/30/2019 11:00,2,1.053,ACTIVE,213.74,346.86,60.033,1556636404,"201051344000458","174011545737251",31.07,8.50,0,333.33,371.21,33.2,30.1,0.256,1278787.3,1278787.3,18236,0,0,0,L,1122011218,1,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556636408,430109.00
04/30/2019 11:00,2,1.127,ACTIVE,212.61,344.76,59.996,1556636404,"201051344000890","174011545737251",30.71,7.00,0,331.53,373.61,35.1,32.0,0.261,1276658.5,1276658.5,26369,0,0,0,L,1122011218,1,122.46,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556636409,430110.00
04/30/2019 11:00,2,1.088,ACTIVE,213.74,345.66,59.975,1556636404,"201051344000988","174011545737251",19.88,6.70,0,333.33,363.39,21.9,19.3,0.177,985625.8,985625.8,18563,0,0,0,L,1122011218,1,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556636410,430111.00
04/30/2019 11:00,2,1.084,ACTIVE,213.29,346.56,60.012,1556636404,"201051344000582","174011545737251",30.71,6.70,0,332.13,372.41,33.8,30.7,0.252,1255440.3,1255440.3,26343,0,0,0,L,1122011218,1,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556636411,430112.00
04/30/2019 11:00,2,1.074,ACTIVE,213.51,346.56,60.006,1556636404,"201051344000868","174011545737251",30.69,6.70,0,333.33,373.31,33.4,30.3,0.252,1264034.1,1264034.1,50282,0,0,0,L,1122011218,1,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556636412,430113.00
04/30/2019 11:00,2,1.061,ACTIVE,214.19,348.06,60.022,1556636404,"201051344000576","174011545737251",30.69,7.00,0,333.93,372.71,33.0,29.9,0.247,1282066.1,1282066.1,22328,0,0,0,L,1122011218,1,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556636413,430114.00
04/30/2019 11:00,2,1.043,ACTIVE,213.96,347.46,60.001,1556636404,"201051344001158","174011545737251",31.05,6.30,0,333.03,372.41,32.8,29.7,0.252,1258773.8,1258773.8,18547,0,0,0,L,1122011218,1,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556636414,430115.00
04/30/2019 11:00,2,1.059,ACTIVE,213.06,345.96,60.017,1556636404,"201051344000917","174011545737251",30.65,8.50,0,330.03,371.81,32.9,29.9,0.252,1271938.9,1271938.9,26263,0,0,0,L,1122011218,1,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556636415,430116.00
04/30/2019 11:00,2,1.121,ACTIVE,212.83,342.35,60.012,1556636404,"201051344000417","174011545737251",20.20,6.70,0,332.13,359.78,22.9,20.2,0.168,1020227.6,1020227.6,26410,0,0,0,L,1122011218,1,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556636416,430117.00
04/30/2019 11:00,2,1.074,ACTIVE,212.83,345.96,60.012,1556636404,"201051344000685","174011545737251",30.89,6.70,0,332.13,373.31,33.7,30.6,0.270,1278311.0,1278311.0,26430,0,0,0,L,1122011218,1,122.91,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556636417,430118.00
04/30/2019 11:00,2,1.092,ACTIVE,213.06,346.56,59.996,1556636404,"201051344000651","174011545737251",31.03,7.00,0,333.63,372.11,34.3,31.2,0.265,1271229.8,1271229.8,26394,0,0,0,L,1122011218,1,122.68,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556636418,430119.00
04/30/2019 11:00,2,1.055,ACTIVE,213.06,347.16,60.012,1556636404,"201051344000594","174011545737251",31.33,7.00,0,332.13,373.31,33.5,30.4,0.247,1283585.3,1283585.3,50276,0,0,0,L,1122011218,1,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556636419,430120.00
04/30/2019 11:00,2,1.053,ACTIVE,213.96,346.86,60.054,1556636404,"201051344000469","174011545737251",31.27,6.30,0,333.03,372.11,33.3,30.2,0.252,1263647.2,1263647.2,18521,0,0,0,L,1122011218,1,121.10,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556636420,430121.00
04/30/2019 11:00,2,1.105,ACTIVE,213.06,345.96,60.017,1556636404,"201051344000585","174011545737251",30.93,7.30,0,331.53,373.31,34.7,31.6,0.265,1284531.1,1284531.1,26453,0,0,0,L,1122011218,1,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556636421,430122.00
04/30/2019 11:00,2,1.049,ACTIVE,214.19,347.76,59.959,1556636404,"201051344000853","174011545737251",31.31,7.00,0,334.54,374.81,33.3,30.2,0.247,1287054.3,1287054.3,18120,0,0,0,L,1122011218,1,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556636422,430123.00
04/30/2019 11:00,2,1.049,ACTIVE,213.06,346.26,60.006,1556636404,"201051344001145","174011545737251",30.85,6.70,0,332.43,373.31,32.8,29.7,0.252,1286558.9,1286558.9,26371,0,0,0,L,1122011218,1,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556636423,430124.00
04/30/2019 11:00,2,1.088,ACTIVE,212.83,347.46,60.012,1556636404,"201051344000438","174011545737251",31.43,6.70,0,332.73,375.41,34.6,31.5,0.261,1279585.7,1279585.7,26402,0,0,0,L,1122011218,1,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556636424,430125.00
04/30/2019 11:00,2,1.082,ACTIVE,212.61,344.45,60.001,1556636404,"201051344001135","174011545737251",31.09,7.30,0,331.53,374.21,34.1,31.0,0.261,1266430.6,1266430.6,26350,0,0,0,L,1122011218,1,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556636425,430126.00
04/30/2019 11:00,2,1.045,ACTIVE,213.74,346.56,59.985,1556636404,"201051344000983","174011545737251",30.79,7.70,0,333.63,371.81,32.6,29.6,0.256,1285070.4,1285070.4,18116,0,0,0,L,1122011218,1,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556636426,430127.00
04/30/2019 11:00,2,1.076,ACTIVE,213.06,345.66,60.001,1556636404,"201051344001203","174011545737251",31.05,7.00,0,332.73,373.61,33.9,30.8,0.265,1274169.1,1274169.1,26409,0,0,0,L,1122011218,1,122.91,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556636427,430128.00
04/30/2019 11:00,2,1.061,ACTIVE,212.61,345.06,60.017,1556636404,"201051344001230","174011545737251",30.67,6.30,0,330.93,372.11,33.0,29.9,0.247,1270346.0,1270346.0,26242,0,0,0,L,1122011218,1,122.46,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556636428,430129.00
04/30/2019 11:00,2,1.082,ACTIVE,212.38,345.96,59.996,1556636404,"201051344000646","174011545737251",30.79,7.00,0,330.93,373.31,33.8,30.7,0.261,1263936.2,1263936.2,26383,0,0,0,L,1122011218,1,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556636429,430130.00
04/30/2019 11:00,2,1.059,ACTIVE,213.96,346.56,59.985,1556636404,"201051344000867","174011545737251",31.07,7.70,0,332.13,371.51,33.3,30.2,0.247,1262231.3,1262231.3,50311,0,0,0,L,1122011218,1,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556636430,430131.00
04/30/2019 11:00,2,1.053,ACTIVE,214.41,349.26,60.006,1556636404,"201051344000633","174011545737251",31.23,7.30,0,334.24,372.41,33.4,30.3,0.261,1259614.7,1259614.7,50409,0,0,0,L,1122011218,1,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556636431,430132.00
04/30/2019 11:00,2,1.111,ACTIVE,212.38,345.06,60.012,1556636404,"201051344000955","174011545737251",30.93,7.30,0,330.63,372.71,34.9,31.7,0.265,1284037.6,1284037.6,26399,0,0,0,L,1122011218,1,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556636432,430133.00
04/30/2019 11:00,2,1.062,ACTIVE,213.74,346.26,59.996,1556636404,"201051344000648","174011545737251",31.13,6.30,0,333.33,371.21,33.5,30.4,0.252,1274800.5,1274800.5,49860,0,0,0,L,1122011218,1,121.10,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556636433,430134.00
04/30/2019 11:00,2,1.070,ACTIVE,213.96,347.16,59.996,1556636404,"201051344000645","174011545737251",30.73,7.70,0,333.93,372.11,33.3,30.2,0.252,1279725.3,1279725.3,49824,0,0,0,L,1122011218,1,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556636434,430135.00
04/30/2019 11:00,2,1.090,ACTIVE,213.74,347.16,59.969,1556636404,"201051344000569","174011545737251",30.71,7.00,0,332.43,373.01,33.9,30.8,0.265,1295903.7,1295903.7,18031,0,0,0,L,1122011218,1,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556636435,430136.00
04/30/2019 11:00,2,1.137,ACTIVE,213.96,351.37,60.012,1556636404,"179051228000119","174011545737251",31.13,9.70,0,334.54,377.82,35.9,32.7,0.261,82922.3,82922.3,18146,0,0,0,L,46974696,1,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556636436,430137.00
04/30/2019 11:15,2,1.551,ACTIVE,214.19,352.57,60.006,1556637304,"201051344000579","174011545737251",31.53,7.30,0,334.84,373.31,49.6,45.9,0.384,1295773.7,1295773.7,18485,0,0,0,L,1122011218,1,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556637305,430138.00
04/30/2019 11:15,2,1.568,ACTIVE,213.29,354.07,60.001,1556637304,"201051344001025","174011545737251",31.79,7.70,0,333.03,374.81,50.5,46.8,0.389,1278196.7,1278196.7,26412,0,0,0,L,1122011218,1,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556637306,430139.00
04/30/2019 11:15,2,1.564,ACTIVE,213.29,352.27,60.006,1556637304,"201051344001093","174011545737251",31.19,7.70,0,332.13,372.41,49.4,45.8,0.376,1261946.6,1261946.6,26458,0,0,0,L,1122011218,1,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556637307,430140.00
04/30/2019 11:15,2,1.523,ACTIVE,214.19,351.67,59.996,1556637304,"201051344000458","174011545737251",31.23,9.30,0,334.24,370.90,48.2,44.6,0.380,1278795.3,1278795.3,18237,0,0,0,L,1122011218,1,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556637308,430141.00
