ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/30/2019 11:15,2,1.588,ACTIVE,213.06,351.37,59.990,1556637304,"201051344000890","174011545737251",31.41,7.30,0,332.13,372.41,50.5,46.8,0.389,1276667.1,1276667.1,26370,0,0,0,L,1122011218,1,122.68,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556637309,430142.00
04/30/2019 11:15,2,1.539,ACTIVE,214.19,349.26,59.996,1556637304,"201051344000988","174011545737251",20.63,7.00,0,333.63,363.39,32.2,29.1,0.256,985630.9,985630.9,18564,0,0,0,L,1122011218,1,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556637310,430143.00
04/30/2019 11:15,2,1.559,ACTIVE,213.74,351.67,59.990,1556637304,"201051344000582","174011545737251",31.01,7.00,0,333.03,372.41,49.0,45.4,0.389,1255448.6,1255448.6,26344,0,0,0,L,1122011218,1,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556637311,430144.00
04/30/2019 11:15,2,1.553,ACTIVE,213.74,351.67,59.990,1556637304,"201051344000868","174011545737251",30.77,7.00,0,333.93,371.81,48.5,44.8,0.389,1264042.3,1264042.3,50283,0,0,0,L,1122011218,1,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556637312,430145.00
04/30/2019 11:15,2,1.520,ACTIVE,214.64,353.47,59.990,1556637304,"201051344000576","174011545737251",31.11,7.30,0,335.74,373.01,47.9,44.3,0.376,1282074.1,1282074.1,22329,0,0,0,L,1122011218,1,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556637313,430146.00
04/30/2019 11:15,2,1.521,ACTIVE,214.41,351.67,59.996,1556637304,"201051344001158","174011545737251",31.19,6.70,0,335.14,372.41,48.1,44.5,0.389,1258781.9,1258781.9,18548,0,0,0,L,1122011218,1,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556637314,430147.00
04/30/2019 11:15,2,1.520,ACTIVE,213.29,351.07,59.990,1556637304,"201051344000917","174011545737251",31.19,9.00,0,331.83,371.21,48.1,44.5,0.389,1271947.0,1271947.0,26264,0,0,0,L,1122011218,1,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556637315,430148.00
04/30/2019 11:15,2,1.613,ACTIVE,213.29,346.86,60.012,1556637304,"201051344000417","174011545737251",20.24,7.00,0,332.13,360.38,33.1,30.0,0.252,1020233.1,1020233.1,26411,0,0,0,L,1122011218,1,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556637316,430149.00
04/30/2019 11:15,2,1.568,ACTIVE,213.29,351.37,60.006,1556637304,"201051344000685","174011545737251",30.67,7.00,0,332.13,372.11,48.8,45.1,0.407,1278319.3,1278319.3,26431,0,0,0,L,1122011218,1,123.14,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556637317,430150.00
04/30/2019 11:15,2,1.568,ACTIVE,213.51,351.37,59.980,1556637304,"201051344000651","174011545737251",31.43,7.30,0,333.03,373.01,49.9,46.3,0.393,1271238.3,1271238.3,26395,0,0,0,L,1122011218,1,123.14,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556637318,430151.00
04/30/2019 11:15,2,1.537,ACTIVE,213.74,351.37,60.001,1556637304,"201051344000594","174011545737251",31.27,7.30,0,332.43,372.41,48.7,45.1,0.376,1283593.5,1283593.5,50277,0,0,0,L,1122011218,1,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556637319,430152.00
04/30/2019 11:15,2,1.518,ACTIVE,214.41,352.87,59.985,1556637304,"201051344000469","174011545737251",31.43,6.70,0,333.33,372.11,48.3,44.7,0.393,1263655.5,1263655.5,18522,0,0,0,L,1122011218,1,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556637320,430153.00
04/30/2019 11:15,2,1.588,ACTIVE,213.74,351.97,60.012,1556637304,"201051344000585","174011545737251",31.21,7.70,0,332.13,373.61,50.2,46.5,0.402,1284539.7,1284539.7,26454,0,0,0,L,1122011218,1,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556637321,430154.00
04/30/2019 11:15,2,1.521,ACTIVE,214.87,354.07,60.001,1556637304,"201051344000853","174011545737251",31.21,7.30,0,336.04,375.41,48.1,44.5,0.380,1287062.5,1287062.5,18121,0,0,0,L,1122011218,1,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556637322,430155.00
04/30/2019 11:15,2,1.496,ACTIVE,213.51,351.67,60.001,1556637304,"201051344001145","174011545737251",31.43,6.70,0,333.63,374.51,47.7,44.1,0.384,1286567.1,1286567.1,26372,0,0,0,L,1122011218,1,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556637323,430156.00
04/30/2019 11:15,2,1.566,ACTIVE,213.51,351.97,59.985,1556637304,"201051344000438","174011545737251",31.49,7.00,0,333.63,375.41,50.0,46.4,0.398,1279594.3,1279594.3,26403,0,0,0,L,1122011218,1,122.91,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556637324,430157.00
04/30/2019 11:15,2,1.551,ACTIVE,213.06,350.47,60.006,1556637304,"201051344001135","174011545737251",31.41,7.70,0,332.43,373.31,49.4,45.7,0.389,1266439.1,1266439.1,26351,0,0,0,L,1122011218,1,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556637325,430158.00
04/30/2019 11:15,2,1.484,ACTIVE,214.41,351.97,60.012,1556637304,"201051344000983","174011545737251",31.39,8.00,0,333.63,372.41,47.2,43.6,0.380,1285078.4,1285078.4,18117,0,0,0,L,1122011218,1,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556637326,430159.00
04/30/2019 11:15,2,1.564,ACTIVE,213.51,351.67,59.996,1556637304,"201051344001203","174011545737251",30.95,7.30,0,333.03,373.91,49.0,45.4,0.398,1274177.5,1274177.5,26410,0,0,0,L,1122011218,1,123.14,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556637327,430160.00
04/30/2019 11:15,2,1.479,ACTIVE,212.83,354.07,60.043,1556637304,"201051344001230","174011545737251",31.81,6.70,0,331.83,371.81,47.7,44.1,0.380,1270354.1,1270354.1,26243,0,0,0,L,1122011218,1,122.46,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556637328,430161.00
04/30/2019 11:15,2,1.535,ACTIVE,212.61,351.37,59.996,1556637304,"201051344000646","174011545737251",31.39,7.30,0,332.43,373.31,48.8,45.2,0.393,1263944.6,1263944.6,26384,0,0,0,L,1122011218,1,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556637328,430162.00
04/30/2019 11:15,2,1.521,ACTIVE,214.19,351.37,60.006,1556637304,"201051344000867","174011545737251",30.95,7.70,0,333.93,371.51,47.7,44.1,0.376,1262239.4,1262239.4,50312,0,0,0,L,1122011218,1,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556637329,430163.00
04/30/2019 11:15,2,1.512,ACTIVE,214.41,353.17,60.006,1556637304,"201051344000633","174011545737251",31.29,8.00,0,334.24,372.41,47.9,44.3,0.376,1259622.8,1259622.8,50410,0,0,0,L,1122011218,1,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556637330,430164.00
04/30/2019 11:15,2,1.576,ACTIVE,212.83,350.17,60.012,1556637304,"201051344000955","174011545737251",31.29,7.70,0,331.83,373.61,50.0,46.4,0.398,1284046.2,1284046.2,26400,0,0,0,L,1122011218,1,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556637331,430165.00
04/30/2019 11:15,2,1.504,ACTIVE,214.19,351.67,59.964,1556637304,"201051344000648","174011545737251",31.17,6.70,0,334.84,371.51,47.5,43.9,0.376,1274808.6,1274808.6,49861,0,0,0,L,1122011218,1,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556637332,430166.00
04/30/2019 11:15,2,1.533,ACTIVE,214.41,351.67,59.980,1556637304,"201051344000645","174011545737251",30.61,8.00,0,335.14,372.11,47.5,44.0,0.376,1279733.4,1279733.4,49825,0,0,0,L,1122011218,1,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556637333,430167.00
04/30/2019 11:15,2,1.533,ACTIVE,214.19,352.27,60.012,1556637304,"201051344000569","174011545737251",31.03,7.70,0,334.24,373.01,48.2,44.6,0.384,1295911.9,1295911.9,18032,0,0,0,L,1122011218,1,121.33,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556637334,430168.00
04/30/2019 11:15,2,1.586,ACTIVE,214.64,356.78,59.990,1556637304,"179051228000119","174011545737251",31.13,10.00,0,335.74,377.82,50.0,46.4,0.398,82931.0,82931.0,18147,0,0,0,L,46974696,1,122.01,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556637335,430169.00
04/30/2019 11:30,2,1.340,ACTIVE,213.74,350.77,59.996,1556638204,"201051344000579","174011545737251",31.17,7.70,0,336.34,379.92,42.4,39.0,0.318,1295783.6,1295783.6,18486,0,0,0,L,1122011218,1,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556638205,430170.00
04/30/2019 11:30,2,1.377,ACTIVE,212.61,348.36,60.012,1556638204,"201051344001025","174011545737251",31.23,8.00,0,334.84,378.42,43.6,40.1,0.331,1278206.8,1278206.8,26413,0,0,0,L,1122011218,1,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556638206,430171.00
04/30/2019 11:30,2,1.352,ACTIVE,213.06,349.86,59.985,1556638204,"201051344001093","174011545737251",31.17,8.00,0,334.24,377.52,42.7,39.3,0.327,1261956.5,1261956.5,26459,0,0,0,L,1122011218,1,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556638207,430172.00
04/30/2019 11:30,2,1.285,ACTIVE,213.51,349.86,60.017,1556638204,"201051344000458","174011545737251",31.35,9.30,0,336.34,377.22,40.8,37.5,0.331,1278804.9,1278804.9,18238,0,0,0,L,1122011218,1,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556638208,430173.00
04/30/2019 11:30,2,1.387,ACTIVE,212.61,348.66,59.996,1556638204,"201051344000890","174011545737251",31.15,7.30,0,333.63,377.52,43.8,40.3,0.345,1276677.3,1276677.3,26371,0,0,0,L,1122011218,1,122.23,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556638209,430174.00
04/30/2019 11:30,2,1.326,ACTIVE,213.74,348.36,59.990,1556638204,"201051344000988","174011545737251",20.40,7.30,0,334.54,368.50,27.4,24.6,0.217,985637.2,985637.2,18565,0,0,0,L,1122011218,1,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556638210,430175.00
04/30/2019 11:30,2,1.344,ACTIVE,213.29,349.86,60.012,1556638204,"201051344000582","174011545737251",31.09,7.00,0,333.93,378.12,42.3,38.9,0.327,1255458.4,1255458.4,26345,0,0,0,L,1122011218,1,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556638211,430176.00
04/30/2019 11:30,2,1.332,ACTIVE,213.51,350.47,59.996,1556638204,"201051344000868","174011545737251",30.69,7.30,0,335.14,376.62,41.5,38.1,0.323,1264051.9,1264051.9,50284,0,0,0,L,1122011218,1,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556638212,430177.00
04/30/2019 11:30,2,1.297,ACTIVE,214.19,351.07,59.980,1556638204,"201051344000576","174011545737251",31.13,7.70,0,335.44,380.82,40.9,37.6,0.323,1282083.6,1282083.6,22330,0,0,0,L,1122011218,1,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556638213,430178.00
04/30/2019 11:30,2,1.293,ACTIVE,213.51,349.86,60.006,1556638204,"201051344001158","174011545737251",31.41,7.00,0,335.14,378.42,41.1,37.8,0.327,1258791.4,1258791.4,18549,0,0,0,L,1122011218,1,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556638213,430179.00
04/30/2019 11:30,2,1.322,ACTIVE,212.83,350.47,60.017,1556638204,"201051344000917","174011545737251",31.09,9.30,0,333.93,376.92,41.7,38.3,0.327,1271956.7,1271956.7,26265,0,0,0,L,1122011218,1,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556638214,430180.00
04/30/2019 11:30,2,1.416,ACTIVE,212.83,345.96,59.990,1556638204,"201051344000417","174011545737251",20.24,7.30,0,333.33,364.59,29.1,26.1,0.221,1020239.7,1020239.7,26412,0,0,0,L,1122011218,1,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556638215,430181.00
04/30/2019 11:30,2,1.352,ACTIVE,212.83,349.86,59.996,1556638204,"201051344000685","174011545737251",31.23,7.30,0,333.03,377.82,42.8,39.3,0.349,1278329.1,1278329.1,26432,0,0,0,L,1122011218,1,122.91,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556638216,430182.00
04/30/2019 11:30,2,1.395,ACTIVE,213.06,350.17,59.996,1556638204,"201051344000651","174011545737251",30.95,7.70,0,334.24,377.82,43.8,40.3,0.345,1271248.4,1271248.4,26396,0,0,0,L,1122011218,1,122.68,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556638217,430183.00
04/30/2019 11:30,2,1.334,ACTIVE,213.29,350.77,59.990,1556638204,"201051344000594","174011545737251",31.15,7.70,0,334.24,377.82,42.1,38.7,0.318,1283603.3,1283603.3,50278,0,0,0,L,1122011218,1,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556638218,430184.00
04/30/2019 11:30,2,1.340,ACTIVE,213.96,351.37,59.996,1556638204,"201051344000469","174011545737251",30.91,6.70,0,334.54,378.72,42.0,38.6,0.331,1263665.2,1263665.2,18523,0,0,0,L,1122011218,1,121.33,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556638220,430185.00
04/30/2019 11:30,2,1.379,ACTIVE,213.29,351.37,60.012,1556638204,"201051344000585","174011545737251",31.57,8.00,0,334.84,378.72,44.1,40.6,0.340,1284549.9,1284549.9,26455,0,0,0,L,1122011218,1,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556638221,430186.00
04/30/2019 11:30,2,1.316,ACTIVE,214.19,351.97,59.990,1556638204,"201051344000853","174011545737251",31.27,7.70,0,337.24,380.82,41.7,38.3,0.327,1287072.1,1287072.1,18122,0,0,0,L,1122011218,1,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556638222,430187.00
04/30/2019 11:30,2,1.314,ACTIVE,213.06,349.56,59.985,1556638204,"201051344001145","174011545737251",31.41,7.00,0,333.63,378.42,41.9,38.5,0.336,1286576.7,1286576.7,26373,0,0,0,L,1122011218,1,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556638223,430188.00
04/30/2019 11:30,2,1.387,ACTIVE,213.29,350.17,60.001,1556638204,"201051344000438","174011545737251",31.39,7.30,0,335.14,380.82,44.1,40.7,0.349,1279604.4,1279604.4,26404,0,0,0,L,1122011218,1,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556638223,430189.00
04/30/2019 11:30,2,1.395,ACTIVE,212.83,348.96,60.033,1556638204,"201051344001135","174011545737251",30.81,8.00,0,334.24,378.42,43.5,40.1,0.340,1266449.1,1266449.1,26352,0,0,0,L,1122011218,1,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556638224,430190.00
04/30/2019 11:30,2,1.303,ACTIVE,213.96,350.77,60.006,1556638204,"201051344000983","174011545737251",30.85,8.50,0,335.44,376.62,40.8,37.4,0.327,1285087.8,1285087.8,18118,0,0,0,L,1122011218,1,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556638225,430191.00
04/30/2019 11:30,2,1.375,ACTIVE,213.29,349.56,60.012,1556638204,"201051344001203","174011545737251",30.91,7.30,0,333.63,378.72,43.0,39.6,0.345,1274187.4,1274187.4,26411,0,0,0,L,1122011218,1,122.91,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556638226,430192.00
04/30/2019 11:30,2,1.342,ACTIVE,212.83,348.36,59.980,1556638204,"201051344001230","174011545737251",30.83,7.00,0,333.03,378.42,42.0,38.6,0.331,1270363.8,1270363.8,26244,0,0,0,L,1122011218,1,122.46,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556638227,430193.00
04/30/2019 11:30,2,1.373,ACTIVE,212.61,349.26,60.028,1556638204,"201051344000646","174011545737251",30.87,7.70,0,333.03,377.22,43.0,39.5,0.340,1263954.4,1263954.4,26385,0,0,0,L,1122011218,1,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556638228,430194.00
04/30/2019 11:30,2,1.320,ACTIVE,213.74,349.26,60.038,1556638204,"201051344000867","174011545737251",30.91,8.00,0,334.84,376.62,41.3,37.9,0.323,1262249.0,1262249.0,50313,0,0,0,L,1122011218,1,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556638229,430195.00
04/30/2019 11:30,2,1.320,ACTIVE,213.96,352.27,60.006,1556638204,"201051344000633","174011545737251",30.81,8.50,0,335.14,378.72,41.3,37.9,0.318,1259632.4,1259632.4,50411,0,0,0,L,1122011218,1,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556638230,430196.00
04/30/2019 11:30,2,1.400,ACTIVE,212.61,348.96,59.996,1556638204,"201051344000955","174011545737251",30.95,8.00,0,332.73,379.32,43.9,40.5,0.354,1284056.3,1284056.3,26401,0,0,0,L,1122011218,1,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556638231,430197.00
04/30/2019 11:30,2,1.303,ACTIVE,213.74,350.17,59.985,1556638204,"201051344000648","174011545737251",30.85,7.00,0,334.54,377.82,40.7,37.4,0.323,1274818.1,1274818.1,49862,0,0,0,L,1122011218,1,121.10,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556638232,430198.00
04/30/2019 11:30,2,1.293,ACTIVE,213.96,350.47,60.017,1556638204,"201051344000645","174011545737251",31.11,8.50,0,335.74,379.02,40.8,37.4,0.318,1279742.9,1279742.9,49826,0,0,0,L,1122011218,1,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556638233,430199.00
04/30/2019 11:30,2,1.307,ACTIVE,213.74,350.47,59.996,1556638204,"201051344000569","174011545737251",31.17,7.70,0,336.04,377.52,41.2,37.9,0.331,1295921.5,1295921.5,18033,0,0,0,L,1122011218,1,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556638234,430200.00
04/30/2019 11:30,2,1.369,ACTIVE,214.19,354.37,60.001,1556638204,"179051228000119","174011545737251",30.97,10.30,0,336.34,382.03,43.0,39.6,0.336,82941.0,82941.0,18148,0,0,0,L,46974696,1,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556638235,430201.00
04/30/2019 11:45,2,2.002,ACTIVE,214.64,356.48,60.038,1556639104,"201051344000579","174011545737251",31.27,8.50,0,336.34,385.93,63.4,59.3,0.499,1295794.6,1295794.6,18487,0,0,0,L,1122011218,1,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556639106,430202.00
04/30/2019 11:45,2,2.061,ACTIVE,212.83,354.67,60.006,1556639104,"201051344001025","174011545737251",31.33,8.50,0,333.93,383.53,65.4,61.2,0.513,1278218.2,1278218.2,26414,0,0,0,L,1122011218,1,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556639107,430203.00
04/30/2019 11:45,2,1.990,ACTIVE,213.29,356.18,60.012,1556639104,"201051344001093","174011545737251",31.51,8.50,0,334.24,382.93,63.5,59.4,0.499,1261967.6,1261967.6,26460,0,0,0,L,1122011218,1,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556639107,430204.00
04/30/2019 11:45,2,1.957,ACTIVE,214.41,355.88,60.022,1556639104,"201051344000458","174011545737251",31.23,10.00,0,335.74,383.83,61.9,57.8,0.508,1278815.6,1278815.6,18239,0,0,0,L,1122011218,1,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556639108,430205.00
04/30/2019 11:45,2,2.070,ACTIVE,212.61,354.37,59.969,1556639104,"201051344000890","174011545737251",31.25,8.00,0,333.03,382.63,65.5,61.3,0.526,1276688.7,1276688.7,26372,0,0,0,L,1122011218,1,122.46,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556639109,430206.00
04/30/2019 11:45,2,2.025,ACTIVE,214.41,352.57,60.033,1556639104,"201051344000988","174011545737251",20.40,7.70,0,334.84,373.31,41.8,38.4,0.336,985644.1,985644.1,18566,0,0,0,L,1122011218,1,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556639110,430207.00
04/30/2019 11:45,2,1.986,ACTIVE,213.51,357.38,60.012,1556639104,"201051344000582","174011545737251",31.71,7.70,0,335.14,383.53,63.8,59.7,0.517,1255469.4,1255469.4,26346,0,0,0,L,1122011218,1,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556639111,430208.00
04/30/2019 11:45,2,2.004,ACTIVE,214.19,355.88,60.001,1556639104,"201051344000868","174011545737251",31.01,7.30,0,335.44,381.42,63.0,58.9,0.504,1264062.7,1264062.7,50285,0,0,0,L,1122011218,1,121.55,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556639112,430209.00
04/30/2019 11:45,2,1.975,ACTIVE,214.87,357.38,60.038,1556639104,"201051344000576","174011545737251",31.11,8.00,0,335.74,385.63,62.2,58.2,0.504,1282094.3,1282094.3,22331,0,0,0,L,1122011218,1,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556639113,430210.00
04/30/2019 11:45,2,2.002,ACTIVE,214.64,357.38,60.006,1556639104,"201051344001158","174011545737251",31.09,7.30,0,334.24,385.03,63.1,58.9,0.517,1258802.2,1258802.2,18550,0,0,0,L,1122011218,1,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556639114,430211.00
04/30/2019 11:45,2,1.979,ACTIVE,213.06,356.18,60.006,1556639104,"201051344000917","174011545737251",31.53,9.70,0,333.33,381.73,63.2,59.1,0.521,1271967.5,1271967.5,26266,0,0,0,L,1122011218,1,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556639115,430212.00
04/30/2019 11:45,2,2.090,ACTIVE,213.06,349.56,60.028,1556639104,"201051344000417","174011545737251",20.52,7.30,0,333.03,367.90,43.5,40.0,0.349,1020247.0,1020247.0,26413,0,0,0,L,1122011218,1,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556639116,430213.00
04/30/2019 11:45,2,2.047,ACTIVE,213.06,356.78,60.001,1556639104,"201051344000685","174011545737251",31.43,7.70,0,334.24,382.93,65.2,61.0,0.548,1278340.3,1278340.3,26433,0,0,0,L,1122011218,1,123.14,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556639117,430214.00
04/30/2019 11:45,2,2.062,ACTIVE,213.29,357.98,59.990,1556639104,"201051344000651","174011545737251",31.73,8.50,0,335.14,385.03,66.3,62.1,0.526,1271259.8,1271259.8,26397,0,0,0,L,1122011218,1,123.14,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556639118,430215.00
04/30/2019 11:45,2,2.029,ACTIVE,213.74,355.28,60.022,1556639104,"201051344000594","174011545737251",31.45,8.00,0,334.24,382.63,64.7,60.5,0.508,1283614.3,1283614.3,50279,0,0,0,L,1122011218,1,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556639119,430216.00
04/30/2019 11:45,2,2.047,ACTIVE,214.64,357.68,60.001,1556639104,"201051344000469","174011545737251",31.09,7.00,0,334.84,385.33,64.5,60.3,0.530,1263676.1,1263676.1,18524,0,0,0,L,1122011218,1,121.55,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556639120,430217.00
04/30/2019 11:45,2,2.115,ACTIVE,213.51,357.98,60.017,1556639104,"201051344000585","174011545737251",31.53,8.50,0,335.44,384.43,67.5,63.2,0.552,1284561.4,1284561.4,26456,0,0,0,L,1122011218,1,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556639122,430218.00
04/30/2019 11:45,2,2.051,ACTIVE,215.32,357.98,60.028,1556639104,"201051344000853","174011545737251",31.21,8.50,0,336.04,385.93,64.8,60.7,0.521,1287083.0,1287083.0,18123,0,0,0,L,1122011218,1,122.46,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556639122,430219.00
04/30/2019 11:45,2,2.041,ACTIVE,212.83,355.28,60.017,1556639104,"201051344001145","174011545737251",31.35,7.30,0,334.84,381.73,64.8,60.6,0.530,1286587.5,1286587.5,26374,0,0,0,L,1122011218,1,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556639123,430220.00
04/30/2019 11:45,2,2.129,ACTIVE,213.29,356.18,60.022,1556639104,"201051344000438","174011545737251",31.41,7.70,0,335.14,385.63,67.7,63.4,0.548,1279615.9,1279615.9,26405,0,0,0,L,1122011218,1,122.91,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556639124,430221.00
04/30/2019 11:45,2,2.086,ACTIVE,213.06,357.98,60.012,1556639104,"201051344001135","174011545737251",31.83,9.00,0,333.63,385.33,67.3,63.0,0.539,1266460.5,1266460.5,26353,0,0,0,L,1122011218,1,122.68,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556639125,430222.00
04/30/2019 11:45,2,2.027,ACTIVE,214.64,356.78,60.028,1556639104,"201051344000983","174011545737251",31.51,9.30,0,336.34,384.13,64.7,60.5,0.535,1285098.6,1285098.6,18119,0,0,0,L,1122011218,1,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556639126,430223.00
04/30/2019 11:45,2,2.137,ACTIVE,213.51,357.08,60.038,1556639104,"201051344001203","174011545737251",31.21,8.00,0,334.54,384.13,67.5,63.3,0.566,1274198.7,1274198.7,26412,0,0,0,L,1122011218,1,123.36,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556639127,430224.00
04/30/2019 11:45,2,2.082,ACTIVE,212.83,354.07,60.012,1556639104,"201051344001230","174011545737251",31.21,7.30,0,331.83,382.03,65.9,61.6,0.535,1270374.7,1270374.7,26245,0,0,0,L,1122011218,1,122.68,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556639128,430225.00
04/30/2019 11:45,2,2.125,ACTIVE,212.83,356.48,60.012,1556639104,"201051344000646","174011545737251",31.33,8.50,0,332.43,382.63,67.5,63.2,0.557,1263965.7,1263965.7,26386,0,0,0,L,1122011218,1,122.68,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556639129,430226.00
04/30/2019 11:45,2,2.070,ACTIVE,214.64,356.48,60.028,1556639104,"201051344000867","174011545737251",31.41,9.00,0,335.44,382.33,65.9,61.7,0.521,1262259.9,1262259.9,50314,0,0,0,L,1122011218,1,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556639130,430227.00
04/30/2019 11:45,2,2.068,ACTIVE,214.87,357.98,60.022,1556639104,"201051344000633","174011545737251",31.57,9.70,0,335.44,384.13,66.2,61.9,0.526,1259643.3,1259643.3,50412,0,0,0,L,1122011218,1,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556639131,430228.00
04/30/2019 11:45,2,2.152,ACTIVE,212.61,357.98,60.001,1556639104,"201051344000955","174011545737251",31.67,9.30,0,333.03,383.53,69.1,64.8,0.570,1284067.8,1284067.8,26402,0,0,0,L,1122011218,1,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556639132,430229.00
04/30/2019 11:45,2,2.074,ACTIVE,214.64,357.38,60.012,1556639104,"201051344000648","174011545737251",31.37,7.30,0,336.04,383.83,65.9,61.7,0.530,1274828.9,1274828.9,49863,0,0,0,L,1122011218,1,121.55,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556639133,430230.00
04/30/2019 11:45,2,2.078,ACTIVE,214.87,357.38,60.012,1556639104,"201051344000645","174011545737251",31.55,9.30,0,336.04,385.33,66.4,62.2,0.530,1279753.7,1279753.7,49827,0,0,0,L,1122011218,1,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556639134,430231.00
04/30/2019 11:45,2,2.102,ACTIVE,214.64,357.68,60.012,1556639104,"201051344000569","174011545737251",31.53,8.50,0,334.24,385.03,67.2,62.9,0.544,1295932.5,1295932.5,18034,0,0,0,L,1122011218,1,121.55,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556639134,430232.00
04/30/2019 11:45,2,2.166,ACTIVE,215.09,360.99,59.996,1556639104,"179051228000119","174011545737251",31.37,11.00,0,335.44,388.34,68.9,64.6,0.561,82952.4,82952.4,18149,0,0,0,L,46974696,1,122.23,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556639135,430233.00
04/30/2019 12:00,2,1.578,ACTIVE,214.41,352.27,60.043,1556640004,"201051344000579","174011545737251",31.13,9.70,0,335.74,394.95,49.8,46.1,0.389,1295809.7,1295809.7,18488,0,0,0,L,1122011218,1,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556640005,430234.00
04/30/2019 12:00,2,1.631,ACTIVE,213.51,351.37,60.006,1556640004,"201051344001025","174011545737251",30.91,10.00,0,334.24,393.75,51.1,47.4,0.402,1278233.7,1278233.7,26415,0,0,0,L,1122011218,1,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556640006,430235.00
04/30/2019 12:00,2,1.592,ACTIVE,213.74,352.57,60.006,1556640004,"201051344001093","174011545737251",31.07,9.30,0,334.54,394.05,50.1,46.4,0.389,1261982.7,1261982.7,26461,0,0,0,L,1122011218,1,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556640007,430236.00
04/30/2019 12:00,2,1.531,ACTIVE,214.19,350.47,60.054,1556640004,"201051344000458","174011545737251",30.97,11.30,0,336.04,394.65,48.1,44.5,0.380,1278830.1,1278830.1,18240,0,0,0,L,1122011218,1,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556640008,430237.00
04/30/2019 12:00,2,1.619,ACTIVE,213.29,351.37,60.012,1556640004,"201051344000890","174011545737251",31.15,8.50,0,333.93,390.44,51.1,47.4,0.398,1276704.1,1276704.1,26373,0,0,0,L,1122011218,1,122.68,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556640009,430238.00
04/30/2019 12:00,2,1.584,ACTIVE,214.19,349.26,60.017,1556640004,"201051344000988","174011545737251",20.08,8.50,0,336.04,379.92,32.2,29.2,0.261,985653.8,985653.8,18567,0,0,0,L,1122011218,1,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556640010,430239.00
04/30/2019 12:00,2,1.582,ACTIVE,213.96,352.87,60.012,1556640004,"201051344000582","174011545737251",30.85,8.50,0,335.44,394.65,49.5,45.8,0.398,1255484.5,1255484.5,26347,0,0,0,L,1122011218,1,122.91,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556640011,430240.00
04/30/2019 12:00,2,1.561,ACTIVE,213.96,351.07,60.012,1556640004,"201051344000868","174011545737251",30.67,8.50,0,334.24,394.35,48.5,44.9,0.384,1264077.5,1264077.5,50286,0,0,0,L,1122011218,1,121.55,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556640012,430241.00
04/30/2019 12:00,2,1.527,ACTIVE,214.87,352.87,60.017,1556640004,"201051344000576","174011545737251",30.85,9.30,0,335.74,394.65,47.8,44.2,0.384,1282108.7,1282108.7,22332,0,0,0,L,1122011218,1,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556640013,430242.00
04/30/2019 12:00,2,1.545,ACTIVE,214.41,351.67,60.006,1556640004,"201051344001158","174011545737251",30.97,8.50,0,336.34,395.25,48.4,44.8,0.389,1258816.9,1258816.9,18551,0,0,0,L,1122011218,1,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556640014,430243.00
04/30/2019 12:00,2,1.562,ACTIVE,213.74,352.27,60.012,1556640004,"201051344000917","174011545737251",30.83,11.00,0,333.33,392.25,48.8,45.2,0.398,1271982.3,1271982.3,26267,0,0,0,L,1122011218,1,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556640015,430244.00
04/30/2019 12:00,2,1.643,ACTIVE,213.51,348.06,60.017,1556640004,"201051344000417","174011545737251",20.10,8.50,0,333.63,374.21,33.5,30.4,0.256,1020256.9,1020256.9,26414,0,0,0,L,1122011218,1,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556640016,430245.00
04/30/2019 12:00,2,1.574,ACTIVE,213.51,351.97,60.006,1556640004,"201051344000685","174011545737251",31.05,8.50,0,334.24,392.85,49.5,45.9,0.420,1278355.4,1278355.4,26434,0,0,0,L,1122011218,1,123.36,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556640017,430246.00
04/30/2019 12:00,2,1.625,ACTIVE,213.74,352.87,60.001,1556640004,"201051344000651","174011545737251",30.61,10.00,0,335.44,395.25,50.4,46.7,0.393,1271275.2,1271275.2,26398,0,0,0,L,1122011218,1,123.14,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556640018,430247.00
04/30/2019 12:00,2,1.543,ACTIVE,213.74,350.77,59.990,1556640004,"201051344000594","174011545737251",31.21,9.30,0,333.93,391.34,48.8,45.2,0.380,1283629.2,1283629.2,50280,0,0,0,L,1122011218,1,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556640019,430248.00
04/30/2019 12:00,2,1.541,ACTIVE,214.41,352.57,60.006,1556640004,"201051344000469","174011545737251",30.93,8.00,0,334.84,395.55,48.3,44.7,0.398,1263690.9,1263690.9,18525,0,0,0,L,1122011218,1,121.55,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556640020,430249.00
04/30/2019 12:00,2,1.629,ACTIVE,213.96,353.17,60.001,1556640004,"201051344000585","174011545737251",30.73,9.30,0,335.74,395.55,50.7,47.0,0.398,1284576.8,1284576.8,26457,0,0,0,L,1122011218,1,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556640021,430250.00
04/30/2019 12:00,2,1.545,ACTIVE,215.09,352.87,60.001,1556640004,"201051344000853","174011545737251",30.63,9.70,0,336.34,393.75,48.0,44.4,0.376,1287097.7,1287097.7,18124,0,0,0,L,1122011218,1,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556640022,430251.00
04/30/2019 12:00,2,1.529,ACTIVE,213.51,351.97,60.006,1556640004,"201051344001145","174011545737251",31.07,8.00,0,334.54,393.15,48.2,44.6,0.389,1286602.4,1286602.4,26375,0,0,0,L,1122011218,1,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556640023,430252.00
04/30/2019 12:00,2,1.584,ACTIVE,213.74,351.97,60.006,1556640004,"201051344000438","174011545737251",31.29,9.00,0,335.14,394.35,50.2,46.5,0.393,1279631.3,1279631.3,26406,0,0,0,L,1122011218,1,122.91,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556640024,430253.00
04/30/2019 12:00,2,1.578,ACTIVE,213.29,350.77,59.996,1556640004,"201051344001135","174011545737251",31.09,10.30,0,335.74,392.25,49.7,46.0,0.389,1266475.7,1266475.7,26354,0,0,0,L,1122011218,1,122.68,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556640025,430254.00
04/30/2019 12:00,2,1.504,ACTIVE,214.41,351.37,59.996,1556640004,"201051344000983","174011545737251",30.87,10.00,0,335.44,394.35,47.0,43.5,0.393,1285113.0,1285113.0,18120,0,0,0,L,1122011218,1,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556640026,430255.00
04/30/2019 12:00,2,1.564,ACTIVE,213.74,351.67,60.006,1556640004,"201051344001203","174011545737251",30.83,9.30,0,335.44,395.25,48.9,45.3,0.398,1274213.9,1274213.9,26413,0,0,0,L,1122011218,1,123.14,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556640027,430256.00
04/30/2019 12:00,2,1.504,ACTIVE,213.29,349.86,59.990,1556640004,"201051344001230","174011545737251",31.31,8.00,0,333.03,390.74,47.7,44.1,0.376,1270389.6,1270389.6,26246,0,0,0,L,1122011218,1,122.68,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556640028,430257.00
04/30/2019 12:00,2,1.555,ACTIVE,213.29,351.07,59.969,1556640004,"201051344000646","174011545737251",30.85,9.70,0,334.54,390.74,48.6,45.0,0.389,1263980.8,1263980.8,26387,0,0,0,L,1122011218,1,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556640029,430258.00
04/30/2019 12:00,2,1.512,ACTIVE,214.19,350.47,60.001,1556640004,"201051344000867","174011545737251",30.69,9.30,0,333.63,394.35,47.0,43.5,0.367,1262274.5,1262274.5,50315,0,0,0,L,1122011218,1,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556640030,430259.00
04/30/2019 12:00,2,1.496,ACTIVE,214.64,351.97,60.001,1556640004,"201051344000633","174011545737251",30.89,11.00,0,335.74,393.75,46.9,43.3,0.362,1259657.9,1259657.9,50413,0,0,0,L,1122011218,1,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556640030,430260.00
04/30/2019 12:00,2,1.555,ACTIVE,213.06,350.47,60.022,1556640004,"201051344000955","174011545737251",31.31,10.00,0,335.14,391.64,49.3,45.7,0.398,1284083.1,1284083.1,26403,0,0,0,L,1122011218,1,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556640031,430261.00
04/30/2019 12:00,2,1.467,ACTIVE,214.19,351.37,59.996,1556640004,"201051344000648","174011545737251",31.09,8.50,0,336.34,394.05,46.2,42.7,0.367,1274843.3,1274843.3,49864,0,0,0,L,1122011218,1,121.33,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556640032,430262.00
04/30/2019 12:00,2,1.486,ACTIVE,214.41,351.67,60.012,1556640004,"201051344000645","174011545737251",30.61,10.30,0,336.94,394.35,46.1,42.6,0.371,1279768.1,1279768.1,49828,0,0,0,L,1122011218,1,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556640033,430263.00
04/30/2019 12:00,2,1.494,ACTIVE,214.19,350.47,60.033,1556640004,"201051344000569","174011545737251",30.83,9.30,0,336.04,394.35,46.6,43.1,0.376,1295947.0,1295947.0,18035,0,0,0,L,1122011218,1,121.55,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556640034,430264.00
04/30/2019 12:00,2,1.539,ACTIVE,214.41,354.97,60.001,1556640004,"179051228000119","174011545737251",30.91,12.00,0,335.14,393.75,48.2,44.6,0.384,82967.3,82967.3,18150,0,0,0,L,46974696,1,122.01,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556640035,430265.00
04/30/2019 12:15,2,1.918,ACTIVE,215.54,358.58,60.022,1556640905,"201051344000579","174011545737251",31.07,10.70,0,324.92,397.66,60.4,56.4,0.486,1295825.9,1295825.9,18489,0,0,0,L,1122011218,1,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556640906,430266.00
04/30/2019 12:15,2,1.957,ACTIVE,214.19,356.18,60.075,1556640905,"201051344001025","174011545737251",31.15,11.30,0,318.61,397.35,61.8,57.7,0.486,1278250.4,1278250.4,26416,0,0,0,L,1122011218,1,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556640907,430267.00
04/30/2019 12:15,2,1.898,ACTIVE,214.41,356.78,60.043,1556640905,"201051344001093","174011545737251",31.29,10.30,0,320.11,398.56,60.1,56.1,0.464,1261998.9,1261998.9,26462,0,0,0,L,1122011218,1,123.14,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556640908,430268.00
04/30/2019 12:15,2,1.877,ACTIVE,215.32,355.88,60.043,1556640905,"201051344000458","174011545737251",30.71,12.70,0,320.41,395.85,58.5,54.5,0.473,1278845.9,1278845.9,18241,0,0,0,L,1122011218,1,122.68,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556640909,430269.00
04/30/2019 12:15,2,1.957,ACTIVE,213.96,355.58,60.038,1556640905,"201051344000890","174011545737251",30.89,9.70,0,318.30,399.16,61.3,57.2,0.491,1276720.7,1276720.7,26374,0,0,0,L,1122011218,1,123.14,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556640910,430270.00
04/30/2019 12:15,2,1.930,ACTIVE,215.32,354.37,60.049,1556640905,"201051344000988","174011545737251",19.98,9.30,0,321.31,396.75,39.1,35.8,0.301,985664.2,985664.2,18568,0,0,0,L,1122011218,1,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556640911,430271.00
04/30/2019 12:15,2,1.898,ACTIVE,214.41,356.78,60.038,1556640905,"201051344000582","174011545737251",30.95,9.70,0,319.21,399.16,59.5,55.5,0.473,1255500.6,1255500.6,26348,0,0,0,L,1122011218,1,123.14,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556640911,430272.00
04/30/2019 12:15,2,1.896,ACTIVE,214.87,357.98,60.028,1556640905,"201051344000868","174011545737251",30.47,9.30,0,320.41,397.35,58.6,54.6,0.473,1264093.4,1264093.4,50287,0,0,0,L,1122011218,1,122.23,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556640912,430273.00
04/30/2019 12:15,2,1.846,ACTIVE,215.77,359.48,60.038,1556640905,"201051344000576","174011545737251",30.93,10.30,0,322.21,397.66,57.9,53.9,0.482,1282124.5,1282124.5,22333,0,0,0,L,1122011218,1,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556640913,430274.00
04/30/2019 12:15,2,1.873,ACTIVE,215.54,357.08,60.043,1556640905,"201051344001158","174011545737251",30.85,9.30,0,322.51,397.05,58.6,54.6,0.477,1258832.9,1258832.9,18552,0,0,0,L,1122011218,1,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556640914,430275.00
04/30/2019 12:15,2,1.873,ACTIVE,214.41,356.18,60.049,1556640905,"201051344000917","174011545737251",30.97,12.00,0,321.61,396.75,58.8,54.8,0.482,1271998.3,1271998.3,26268,0,0,0,L,1122011218,1,122.91,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556640915,430276.00
04/30/2019 12:15,2,1.969,ACTIVE,214.19,350.77,60.054,1556640905,"201051344000417","174011545737251",20.12,9.30,0,321.01,389.84,40.1,36.8,0.323,1020267.6,1020267.6,26415,0,0,0,L,1122011218,1,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556640916,430277.00
04/30/2019 12:15,2,1.895,ACTIVE,214.19,356.78,60.043,1556640905,"201051344000685","174011545737251",31.21,9.30,0,316.20,398.56,60.0,56.0,0.504,1278371.7,1278371.7,26435,0,0,0,L,1122011218,1,123.59,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556640917,430278.00
04/30/2019 12:15,2,1.947,ACTIVE,214.64,356.78,60.043,1556640905,"201051344000651","174011545737251",31.01,10.70,0,319.51,397.96,61.2,57.1,0.491,1271291.8,1271291.8,26399,0,0,0,L,1122011218,1,123.59,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556640918,430279.00
04/30/2019 12:15,2,1.883,ACTIVE,214.41,356.78,60.033,1556640905,"201051344000594","174011545737251",31.19,10.30,0,319.81,397.66,59.5,55.5,0.468,1283645.3,1283645.3,50281,0,0,0,L,1122011218,1,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556640919,430280.00
04/30/2019 12:15,2,1.865,ACTIVE,215.32,358.88,60.033,1556640905,"201051344000469","174011545737251",31.11,9.30,0,318.00,397.35,58.8,54.8,0.491,1263706.9,1263706.9,18526,0,0,0,L,1122011218,1,122.23,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556640921,430281.00
04/30/2019 12:15,2,1.941,ACTIVE,214.64,357.08,60.038,1556640905,"201051344000585","174011545737251",31.29,10.00,0,319.51,398.56,61.5,57.5,0.499,1284593.5,1284593.5,26458,0,0,0,L,1122011218,1,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556640922,430282.00
04/30/2019 12:15,2,1.873,ACTIVE,215.77,360.38,60.038,1556640905,"201051344000853","174011545737251",30.83,10.30,0,321.31,396.75,58.5,54.6,0.468,1287113.6,1287113.6,18125,0,0,0,L,1122011218,1,123.14,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556640922,430283.00
04/30/2019 12:15,2,1.869,ACTIVE,213.96,355.88,60.017,1556640905,"201051344001145","174011545737251",31.09,9.00,0,319.21,398.56,58.9,54.9,0.477,1286618.4,1286618.4,26376,0,0,0,L,1122011218,1,122.91,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556640923,430284.00
