ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/30/2019 12:15,2,1.932,ACTIVE,214.19,356.78,60.043,1556640905,"201051344000438","174011545737251",31.43,10.00,0,318.00,399.16,61.5,57.5,0.495,1279648.0,1279648.0,26407,0,0,0,L,1122011218,1,123.36,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556640924,430285.00
04/30/2019 12:15,2,1.914,ACTIVE,213.96,355.58,60.028,1556640905,"201051344001135","174011545737251",31.39,11.70,0,319.21,397.66,60.9,56.8,0.477,1266492.2,1266492.2,26355,0,0,0,L,1122011218,1,122.91,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556640925,430286.00
04/30/2019 12:15,2,1.828,ACTIVE,215.32,357.68,60.033,1556640905,"201051344000983","174011545737251",31.23,10.70,0,319.51,396.15,57.9,53.9,0.482,1285128.8,1285128.8,18121,0,0,0,L,1122011218,1,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556640926,430287.00
04/30/2019 12:15,2,1.934,ACTIVE,214.41,356.48,60.028,1556640905,"201051344001203","174011545737251",30.89,10.30,0,318.00,398.56,60.5,56.5,0.504,1274230.3,1274230.3,26414,0,0,0,L,1122011218,1,123.59,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556640927,430288.00
04/30/2019 12:15,2,1.873,ACTIVE,213.74,354.37,60.038,1556640905,"201051344001230","174011545737251",31.13,9.00,0,319.51,398.56,59.1,55.2,0.477,1270405.6,1270405.6,26247,0,0,0,L,1122011218,1,123.14,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556640928,430289.00
04/30/2019 12:15,2,1.922,ACTIVE,213.74,357.08,60.038,1556640905,"201051344000646","174011545737251",31.05,10.30,0,317.10,397.05,60.5,56.5,0.495,1263997.1,1263997.1,26388,0,0,0,L,1122011218,1,123.14,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556640929,430290.00
04/30/2019 12:15,2,1.863,ACTIVE,215.32,356.48,60.022,1556640905,"201051344000867","174011545737251",30.95,11.00,0,319.21,396.45,58.5,54.5,0.455,1262290.4,1262290.4,50316,0,0,0,L,1122011218,1,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556640930,430291.00
04/30/2019 12:15,2,1.865,ACTIVE,215.54,358.58,60.033,1556640905,"201051344000633","174011545737251",31.01,11.70,0,321.61,395.55,58.6,54.7,0.468,1259673.9,1259673.9,50414,0,0,0,L,1122011218,1,122.91,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556640931,430292.00
04/30/2019 12:15,2,1.955,ACTIVE,213.74,355.88,60.033,1556640905,"201051344000955","174011545737251",31.23,11.30,0,319.51,397.05,61.9,57.8,0.495,1284099.7,1284099.7,26404,0,0,0,L,1122011218,1,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556640932,430293.00
04/30/2019 12:15,2,1.834,ACTIVE,215.32,358.88,60.049,1556640905,"201051344000648","174011545737251",31.15,9.30,0,318.91,396.15,57.9,54.0,0.477,1274859.0,1274859.0,49865,0,0,0,L,1122011218,1,122.23,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556640933,430294.00
04/30/2019 12:15,2,1.859,ACTIVE,215.54,357.38,60.028,1556640905,"201051344000645","174011545737251",30.87,11.00,0,321.31,397.05,58.2,54.2,0.451,1279784.0,1279784.0,49829,0,0,0,L,1122011218,1,122.91,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556640934,430295.00
04/30/2019 12:15,2,1.861,ACTIVE,215.32,357.68,60.033,1556640905,"201051344000569","174011545737251",31.09,10.00,0,322.21,397.05,58.6,54.7,0.473,1295962.9,1295962.9,18036,0,0,0,L,1122011218,1,122.23,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556640935,430296.00
04/30/2019 12:15,2,1.914,ACTIVE,215.54,362.19,60.070,1556640905,"179051228000119","174011545737251",31.13,13.00,0,328.82,400.36,60.3,56.3,0.482,82983.6,82983.6,18151,0,0,0,L,46974696,1,122.68,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556640936,430297.00
04/30/2019 12:30,2,1.207,ACTIVE,214.87,349.26,60.059,1556641804,"201051344000579","174011545737251",31.09,11.00,0,321.91,394.35,38.1,34.8,0.292,1295842.3,1295842.3,18490,0,0,0,L,1122011218,1,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556641805,430298.00
04/30/2019 12:30,2,1.242,ACTIVE,213.51,347.46,60.022,1556641804,"201051344001025","174011545737251",30.61,12.00,0,319.21,394.95,38.5,35.3,0.296,1278267.3,1278267.3,26417,0,0,0,L,1122011218,1,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556641806,430299.00
04/30/2019 12:30,2,1.229,ACTIVE,213.51,348.96,60.017,1556641804,"201051344001093","174011545737251",30.12,10.70,0,318.61,395.85,37.5,34.3,0.283,1262015.5,1262015.5,26463,0,0,0,L,1122011218,1,122.68,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556641807,430300.00
04/30/2019 12:30,2,1.166,ACTIVE,214.41,348.36,60.012,1556641804,"201051344000458","174011545737251",30.71,13.70,0,320.41,395.25,36.3,33.1,0.283,1278861.7,1278861.7,18242,0,0,0,L,1122011218,1,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556641808,430301.00
04/30/2019 12:30,2,1.240,ACTIVE,213.06,347.76,60.017,1556641804,"201051344000890","174011545737251",30.75,10.00,0,320.11,391.64,38.7,35.4,0.296,1276737.5,1276737.5,26375,0,0,0,L,1122011218,1,122.68,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556641809,430302.00
04/30/2019 12:30,2,1.207,ACTIVE,214.64,346.56,60.017,1556641804,"201051344000988","174011545737251",19.84,9.30,0,337.24,388.94,24.2,21.5,0.199,985674.7,985674.7,18569,0,0,0,L,1122011218,1,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556641810,430303.00
04/30/2019 12:30,2,1.205,ACTIVE,213.96,349.26,60.017,1556641804,"201051344000582","174011545737251",30.43,10.00,0,318.00,396.45,37.2,34.0,0.287,1255517.0,1255517.0,26349,0,0,0,L,1122011218,1,122.91,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556641811,430304.00
04/30/2019 12:30,2,1.188,ACTIVE,214.41,348.96,60.017,1556641804,"201051344000868","174011545737251",30.42,9.70,0,319.81,396.75,36.6,33.4,0.283,1264109.4,1264109.4,50288,0,0,0,L,1122011218,1,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556641812,430305.00
04/30/2019 12:30,2,1.178,ACTIVE,214.87,349.56,60.017,1556641804,"201051344000576","174011545737251",30.16,10.70,0,321.31,398.26,36.0,32.8,0.278,1282140.2,1282140.2,22334,0,0,0,L,1122011218,1,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556641813,430306.00
04/30/2019 12:30,2,1.168,ACTIVE,214.64,348.66,60.006,1556641804,"201051344001158","174011545737251",30.71,9.70,0,320.41,396.75,36.4,33.2,0.292,1258848.9,1258848.9,18553,0,0,0,L,1122011218,1,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556641814,430307.00
04/30/2019 12:30,2,1.180,ACTIVE,213.51,348.66,60.017,1556641804,"201051344000917","174011545737251",30.38,13.00,0,319.51,394.95,36.3,33.1,0.287,1272014.6,1272014.6,26269,0,0,0,L,1122011218,1,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556641815,430308.00
04/30/2019 12:30,2,1.268,ACTIVE,213.51,345.66,60.012,1556641804,"201051344000417","174011545737251",19.76,9.30,0,336.34,382.63,25.4,22.6,0.194,1020278.5,1020278.5,26416,0,0,0,L,1122011218,1,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556641816,430309.00
04/30/2019 12:30,2,1.180,ACTIVE,213.51,349.26,59.990,1556641804,"201051344000685","174011545737251",30.99,9.70,0,316.80,395.25,37.0,33.8,0.305,1278388.2,1278388.2,26436,0,0,0,L,1122011218,1,123.36,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556641817,430310.00
04/30/2019 12:30,2,1.242,ACTIVE,213.51,348.96,60.012,1556641804,"201051344000651","174011545737251",30.22,11.30,0,320.71,396.45,38.0,34.8,0.296,1271308.5,1271308.5,26400,0,0,0,L,1122011218,1,123.14,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556641818,430311.00
04/30/2019 12:30,2,1.186,ACTIVE,213.96,347.76,60.006,1556641804,"201051344000594","174011545737251",30.85,10.70,0,319.81,396.75,37.0,33.8,0.283,1283661.6,1283661.6,50282,0,0,0,L,1122011218,1,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556641819,430312.00
04/30/2019 12:30,2,1.182,ACTIVE,214.64,349.26,60.017,1556641804,"201051344000469","174011545737251",30.59,9.30,0,318.91,396.45,36.6,33.4,0.292,1263723.0,1263723.0,18527,0,0,0,L,1122011218,1,121.78,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556641820,430313.00
04/30/2019 12:30,2,1.244,ACTIVE,213.51,349.26,60.028,1556641804,"201051344000585","174011545737251",30.57,10.70,0,322.51,397.05,38.5,35.3,0.296,1284610.4,1284610.4,26459,0,0,0,L,1122011218,1,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556641821,430314.00
04/30/2019 12:30,2,1.170,ACTIVE,214.87,349.86,60.017,1556641804,"201051344000853","174011545737251",30.71,10.70,0,325.52,395.55,36.4,33.2,0.283,1287129.7,1287129.7,18126,0,0,0,L,1122011218,1,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556641822,430315.00
04/30/2019 12:30,2,1.158,ACTIVE,213.51,348.36,59.985,1556641804,"201051344001145","174011545737251",30.75,9.30,0,318.30,394.95,36.1,32.9,0.283,1286634.7,1286634.7,26377,0,0,0,L,1122011218,1,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556641823,430316.00
04/30/2019 12:30,2,1.209,ACTIVE,213.51,348.96,60.017,1556641804,"201051344000438","174011545737251",31.17,10.30,0,318.61,395.85,38.2,34.9,0.296,1279664.7,1279664.7,26408,0,0,0,L,1122011218,1,122.91,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556641824,430317.00
04/30/2019 12:30,2,1.219,ACTIVE,213.29,347.46,60.022,1556641804,"201051344001135","174011545737251",30.61,12.30,0,320.41,394.05,37.8,34.6,0.287,1266508.9,1266508.9,26356,0,0,0,L,1122011218,1,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556641825,430318.00
04/30/2019 12:30,2,1.162,ACTIVE,214.41,348.36,60.012,1556641804,"201051344000983","174011545737251",30.43,11.00,0,320.41,396.45,35.9,32.7,0.283,1285144.6,1285144.6,18122,0,0,0,L,1122011218,1,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556641826,430319.00
04/30/2019 12:30,2,1.211,ACTIVE,213.51,348.06,60.006,1556641804,"201051344001203","174011545737251",30.20,10.70,0,318.61,395.55,37.0,33.8,0.301,1274246.8,1274246.8,26415,0,0,0,L,1122011218,1,123.14,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556641826,430320.00
04/30/2019 12:30,2,1.158,ACTIVE,213.29,346.56,60.017,1556641804,"201051344001230","174011545737251",30.45,9.30,0,320.41,390.44,35.8,32.6,0.278,1270421.8,1270421.8,26248,0,0,0,L,1122011218,1,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556641827,430321.00
04/30/2019 12:30,2,1.188,ACTIVE,213.06,348.36,60.017,1556641804,"201051344000646","174011545737251",30.71,11.00,0,318.00,392.25,36.9,33.7,0.292,1264013.6,1264013.6,26389,0,0,0,L,1122011218,1,122.68,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556641828,430322.00
04/30/2019 12:30,2,1.168,ACTIVE,214.64,347.46,60.017,1556641804,"201051344000867","174011545737251",30.30,12.00,0,321.31,397.66,35.9,32.7,0.270,1262306.2,1262306.2,50317,0,0,0,L,1122011218,1,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556641829,430323.00
04/30/2019 12:30,2,1.146,ACTIVE,214.87,350.47,60.017,1556641804,"201051344000633","174011545737251",30.81,12.00,0,323.72,395.55,35.8,32.7,0.283,1259689.7,1259689.7,50415,0,0,0,L,1122011218,1,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556641830,430324.00
04/30/2019 12:30,2,1.203,ACTIVE,213.06,347.76,60.012,1556641804,"201051344000955","174011545737251",30.91,11.70,0,319.51,389.84,37.7,34.5,0.292,1284116.4,1284116.4,26405,0,0,0,L,1122011218,1,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556641831,430325.00
04/30/2019 12:30,2,1.154,ACTIVE,214.19,348.06,60.022,1556641804,"201051344000648","174011545737251",30.38,9.70,0,319.81,397.35,35.5,32.3,0.278,1274874.7,1274874.7,49866,0,0,0,L,1122011218,1,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556641832,430326.00
04/30/2019 12:30,2,1.139,ACTIVE,214.87,348.96,60.012,1556641804,"201051344000645","174011545737251",30.57,11.70,0,323.41,397.05,35.3,32.1,0.270,1279799.7,1279799.7,49830,0,0,0,L,1122011218,1,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556641833,430327.00
04/30/2019 12:30,2,1.152,ACTIVE,214.41,348.66,60.012,1556641804,"201051344000569","174011545737251",30.67,10.70,0,324.32,395.85,35.9,32.7,0.278,1295978.8,1295978.8,18037,0,0,0,L,1122011218,1,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556641834,430328.00
04/30/2019 12:30,2,1.223,ACTIVE,214.87,352.57,60.012,1556641804,"179051228000119","174011545737251",30.36,13.70,0,328.22,397.35,37.6,34.4,0.278,82999.9,82999.9,18152,0,0,0,L,46974696,1,122.46,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556641835,430329.00
04/30/2019 12:45,2,0.621,ACTIVE,213.29,341.15,60.033,1556642704,"201051344000579","174011545737251",29.92,9.00,0,335.74,368.50,18.9,16.3,0.119,1295849.1,1295849.1,18491,0,0,0,L,1122011218,1,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556642705,430330.00
04/30/2019 12:45,2,0.592,ACTIVE,212.38,340.55,59.990,1556642704,"201051344001025","174011545737251",30.73,9.70,0,335.14,369.40,18.5,15.9,0.124,1278274.2,1278274.2,26418,0,0,0,L,1122011218,1,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556642706,430331.00
04/30/2019 12:45,2,0.607,ACTIVE,212.61,341.75,59.990,1556642704,"201051344001093","174011545737251",30.16,9.00,0,333.33,369.40,18.6,16.0,0.110,1262022.3,1262022.3,26464,0,0,0,L,1122011218,1,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556642707,430332.00
04/30/2019 12:45,2,0.586,ACTIVE,213.29,340.55,59.985,1556642704,"201051344000458","174011545737251",30.10,11.30,0,335.74,367.00,17.9,15.3,0.115,1278868.2,1278868.2,18243,0,0,0,L,1122011218,1,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556642708,430333.00
04/30/2019 12:45,2,0.613,ACTIVE,212.38,340.55,60.001,1556642704,"201051344000890","174011545737251",30.30,9.00,0,333.93,368.50,18.9,16.3,0.115,1276744.4,1276744.4,26376,0,0,0,L,1122011218,1,122.23,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556642709,430334.00
04/30/2019 12:45,2,0.574,ACTIVE,213.29,341.15,59.990,1556642704,"201051344000988","174011545737251",19.40,8.50,0,335.14,360.69,11.3,9.0,0.080,985678.8,985678.8,18570,0,0,0,L,1122011218,1,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556642710,430335.00
04/30/2019 12:45,2,0.588,ACTIVE,213.06,341.75,59.990,1556642704,"201051344000582","174011545737251",29.90,9.00,0,335.14,369.10,17.9,15.3,0.115,1255523.6,1255523.6,26350,0,0,0,L,1122011218,1,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556642711,430336.00
04/30/2019 12:45,2,0.584,ACTIVE,213.29,341.15,59.996,1556642704,"201051344000868","174011545737251",29.86,8.50,0,333.03,367.60,17.7,15.2,0.115,1264115.9,1264115.9,50289,0,0,0,L,1122011218,1,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556642712,430337.00
04/30/2019 12:45,2,0.576,ACTIVE,213.96,342.05,59.996,1556642704,"201051344000576","174011545737251",30.34,9.30,0,335.74,368.50,17.7,15.2,0.115,1282146.7,1282146.7,22335,0,0,0,L,1122011218,1,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556642713,430338.00
04/30/2019 12:45,2,0.572,ACTIVE,213.51,341.15,59.996,1556642704,"201051344001158","174011545737251",29.72,8.00,0,335.74,368.80,17.3,14.8,0.119,1258855.3,1258855.3,18554,0,0,0,L,1122011218,1,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556642714,430339.00
04/30/2019 12:45,2,0.566,ACTIVE,212.83,341.75,59.990,1556642704,"201051344000917","174011545737251",30.26,11.00,0,333.93,368.50,17.4,14.9,0.110,1272021.1,1272021.1,26270,0,0,0,L,1122011218,1,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556642715,430340.00
04/30/2019 12:45,2,0.615,ACTIVE,212.83,340.25,59.969,1556642704,"201051344000417","174011545737251",20.08,8.00,0,333.93,359.48,12.5,10.2,0.071,1020282.9,1020282.9,26417,0,0,0,L,1122011218,1,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556642716,430341.00
04/30/2019 12:45,2,0.582,ACTIVE,212.83,342.05,60.006,1556642704,"201051344000685","174011545737251",30.10,8.50,0,334.54,368.80,17.8,15.3,0.124,1278394.8,1278394.8,26437,0,0,0,L,1122011218,1,122.91,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556642717,430342.00
04/30/2019 12:45,2,0.602,ACTIVE,212.83,342.05,59.969,1556642704,"201051344000651","174011545737251",30.16,9.70,0,334.54,369.40,18.4,15.8,0.119,1271315.3,1271315.3,26401,0,0,0,L,1122011218,1,122.46,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556642718,430343.00
04/30/2019 12:45,2,0.592,ACTIVE,213.06,340.85,59.996,1556642704,"201051344000594","174011545737251",30.22,9.00,0,333.63,367.60,18.1,15.6,0.119,1283668.2,1283668.2,50283,0,0,0,L,1122011218,1,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556642719,430344.00
04/30/2019 12:45,2,0.611,ACTIVE,213.74,341.75,60.001,1556642704,"201051344000469","174011545737251",28.82,7.70,0,333.33,368.80,17.9,15.3,0.124,1263729.5,1263729.5,18528,0,0,0,L,1122011218,1,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556642720,430345.00
04/30/2019 12:45,2,0.607,ACTIVE,212.83,342.65,60.001,1556642704,"201051344000585","174011545737251",30.32,9.30,0,334.84,369.70,18.7,16.1,0.119,1284617.3,1284617.3,26460,0,0,0,L,1122011218,1,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556642721,430346.00
04/30/2019 12:45,2,0.598,ACTIVE,213.96,342.65,60.006,1556642704,"201051344000853","174011545737251",28.82,9.00,0,336.34,369.40,17.4,14.9,0.115,1287136.1,1287136.1,18127,0,0,0,L,1122011218,1,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556642722,430347.00
04/30/2019 12:45,2,0.561,ACTIVE,212.83,342.05,60.006,1556642704,"201051344001145","174011545737251",30.10,7.70,0,334.54,368.80,17.1,14.6,0.115,1286641.0,1286641.0,26378,0,0,0,L,1122011218,1,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556642723,430348.00
04/30/2019 12:45,2,0.604,ACTIVE,212.83,342.05,60.012,1556642704,"201051344000438","174011545737251",30.69,8.50,0,334.24,369.70,18.8,16.2,0.115,1279671.6,1279671.6,26409,0,0,0,L,1122011218,1,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556642724,430349.00
04/30/2019 12:45,2,0.602,ACTIVE,212.38,340.85,59.990,1556642704,"201051344001135","174011545737251",29.98,10.30,0,333.93,368.20,18.3,15.7,0.119,1266515.6,1266515.6,26357,0,0,0,L,1122011218,1,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556642725,430350.00
04/30/2019 12:45,2,0.568,ACTIVE,213.51,340.55,60.001,1556642704,"201051344000983","174011545737251",30.45,9.70,0,334.84,367.60,17.6,15.0,0.119,1285151.0,1285151.0,18123,0,0,0,L,1122011218,1,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556642726,430351.00
04/30/2019 12:45,2,0.582,ACTIVE,212.83,340.85,59.996,1556642704,"201051344001203","174011545737251",30.08,9.30,0,335.44,370.00,17.8,15.2,0.124,1274253.4,1274253.4,26416,0,0,0,L,1122011218,1,122.68,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556642726,430352.00
04/30/2019 12:45,2,0.566,ACTIVE,212.61,340.55,59.985,1556642704,"201051344001230","174011545737251",30.02,8.00,0,333.33,366.70,17.3,14.8,0.110,1270428.2,1270428.2,26249,0,0,0,L,1122011218,1,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556642727,430353.00
04/30/2019 12:45,2,0.594,ACTIVE,212.38,341.15,59.996,1556642704,"201051344000646","174011545737251",29.78,9.30,0,333.63,368.80,18.0,15.4,0.119,1264020.1,1264020.1,26390,0,0,0,L,1122011218,1,122.46,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556642728,430354.00
04/30/2019 12:45,2,0.578,ACTIVE,213.51,340.55,60.001,1556642704,"201051344000867","174011545737251",30.08,10.30,0,334.54,366.40,17.6,15.1,0.110,1262312.6,1262312.6,50318,0,0,0,L,1122011218,1,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556642729,430355.00
04/30/2019 12:45,2,0.568,ACTIVE,213.74,342.65,60.001,1556642704,"201051344000633","174011545737251",30.81,10.00,0,334.84,368.80,17.8,15.2,0.115,1259696.2,1259696.2,50416,0,0,0,L,1122011218,1,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556642730,430356.00
04/30/2019 12:45,2,0.611,ACTIVE,211.93,340.85,59.980,1556642704,"201051344000955","174011545737251",30.42,10.00,0,334.24,367.60,18.9,16.3,0.124,1284123.2,1284123.2,26406,0,0,0,L,1122011218,1,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556642731,430357.00
04/30/2019 12:45,2,0.596,ACTIVE,213.29,340.55,60.038,1556642704,"201051344000648","174011545737251",29.48,8.00,0,335.14,367.30,17.8,15.3,0.110,1274881.0,1274881.0,49867,0,0,0,L,1122011218,1,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556642732,430358.00
04/30/2019 12:45,2,0.574,ACTIVE,213.74,341.75,59.996,1556642704,"201051344000645","174011545737251",29.72,10.30,0,336.34,368.20,17.3,14.8,0.110,1279806.0,1279806.0,49831,0,0,0,L,1122011218,1,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556642733,430359.00
04/30/2019 12:45,2,0.590,ACTIVE,213.29,341.15,59.964,1556642704,"201051344000569","174011545737251",29.94,9.30,0,335.14,367.90,17.9,15.4,0.115,1295985.2,1295985.2,18038,0,0,0,L,1122011218,1,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556642734,430360.00
04/30/2019 12:45,2,0.639,ACTIVE,213.51,344.45,60.033,1556642704,"179051228000119","174011545737251",30.00,12.30,0,336.04,372.71,19.4,16.8,0.115,83006.7,83006.7,18153,0,0,0,L,46974696,1,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556642735,430361.00
04/30/2019 13:00,2,1.064,ACTIVE,213.74,346.56,60.043,1556643605,"201051344000579","174011545737251",31.15,7.70,0,332.73,367.00,33.6,30.5,0.252,1295855.8,1295855.8,18492,0,0,0,L,1122011218,1,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556643606,430362.00
04/30/2019 13:00,2,1.082,ACTIVE,212.83,345.66,60.043,1556643605,"201051344001025","174011545737251",31.19,8.50,0,333.03,367.00,34.2,31.1,0.256,1278281.0,1278281.0,26419,0,0,0,L,1122011218,1,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556643607,430363.00
04/30/2019 13:00,2,1.074,ACTIVE,213.06,346.86,60.038,1556643605,"201051344001093","174011545737251",30.71,8.50,0,332.43,364.59,33.5,30.4,0.239,1262028.9,1262028.9,26465,0,0,0,L,1122011218,1,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556643608,430364.00
04/30/2019 13:00,2,1.014,ACTIVE,213.74,345.96,60.038,1556643605,"201051344000458","174011545737251",31.03,10.30,0,333.03,364.59,31.9,28.8,0.247,1278874.6,1278874.6,18244,0,0,0,L,1122011218,1,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556643609,430365.00
04/30/2019 13:00,2,1.088,ACTIVE,212.61,345.36,60.043,1556643605,"201051344000890","174011545737251",30.95,8.00,0,332.73,364.29,34.1,31.0,0.247,1276751.3,1276751.3,26377,0,0,0,L,1122011218,1,122.46,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556643610,430366.00
04/30/2019 13:00,2,1.031,ACTIVE,213.51,345.36,60.033,1556643605,"201051344000988","174011545737251",20.14,7.70,0,331.83,358.58,21.0,18.4,0.164,985682.9,985682.9,18571,0,0,0,L,1122011218,1,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556643611,430367.00
04/30/2019 13:00,2,1.043,ACTIVE,213.29,347.16,60.033,1556643605,"201051344000582","174011545737251",30.87,8.00,0,333.03,364.89,32.6,29.5,0.243,1255530.2,1255530.2,26351,0,0,0,L,1122011218,1,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556643612,430368.00
04/30/2019 13:00,2,1.018,ACTIVE,213.51,346.56,60.022,1556643605,"201051344000868","174011545737251",31.01,8.00,0,332.73,364.59,32.0,28.9,0.243,1264122.4,1264122.4,50290,0,0,0,L,1122011218,1,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556643613,430369.00
04/30/2019 13:00,2,1.000,ACTIVE,213.96,347.46,60.033,1556643605,"201051344000576","174011545737251",31.01,8.50,0,333.33,365.49,31.5,28.4,0.243,1282153.1,1282153.1,22336,0,0,0,L,1122011218,1,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556643614,430370.00
04/30/2019 13:00,2,1.012,ACTIVE,213.06,346.86,60.017,1556643605,"201051344001158","174011545737251",30.69,7.30,0,332.73,365.80,31.4,28.4,0.247,1258861.7,1258861.7,18555,0,0,0,L,1122011218,1,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556643615,430371.00
04/30/2019 13:00,2,1.012,ACTIVE,212.16,345.36,60.012,1556643605,"201051344000917","174011545737251",30.91,10.00,0,332.43,364.59,31.7,28.7,0.243,1272027.5,1272027.5,26271,0,0,0,L,1122011218,1,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556643616,430372.00
04/30/2019 13:00,2,1.074,ACTIVE,212.16,342.05,60.033,1556643605,"201051344000417","174011545737251",20.36,7.70,0,333.33,355.88,22.2,19.5,0.159,1020287.2,1020287.2,26418,0,0,0,L,1122011218,1,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556643617,430373.00
04/30/2019 13:00,2,1.041,ACTIVE,212.38,345.66,60.022,1556643605,"201051344000685","174011545737251",30.67,7.70,0,333.63,364.89,32.4,29.3,0.261,1278401.3,1278401.3,26438,0,0,0,L,1122011218,1,122.68,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556643617,430374.00
04/30/2019 13:00,2,1.039,ACTIVE,212.83,346.26,60.012,1556643605,"201051344000651","174011545737251",31.33,9.00,0,334.24,365.19,33.0,29.9,0.247,1271322.0,1271322.0,26402,0,0,0,L,1122011218,1,122.68,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556643619,430375.00
04/30/2019 13:00,2,1.012,ACTIVE,213.06,346.26,60.038,1556643605,"201051344000594","174011545737251",31.31,8.00,0,332.13,364.89,32.1,29.1,0.230,1283674.8,1283674.8,50284,0,0,0,L,1122011218,1,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556643620,430376.00
04/30/2019 13:00,2,1.020,ACTIVE,213.74,346.56,60.054,1556643605,"201051344000469","174011545737251",30.99,7.00,0,332.73,365.49,32.0,29.0,0.252,1263736.1,1263736.1,18529,0,0,0,L,1122011218,1,121.10,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556643621,430377.00
04/30/2019 13:00,2,1.066,ACTIVE,213.29,347.76,60.038,1556643605,"201051344000585","174011545737251",30.93,8.50,0,333.63,366.40,33.5,30.4,0.252,1284624.2,1284624.2,26461,0,0,0,L,1122011218,1,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556643622,430378.00
04/30/2019 13:00,2,1.016,ACTIVE,214.19,348.06,60.033,1556643605,"201051344000853","174011545737251",30.77,8.00,0,335.14,367.60,31.6,28.6,0.234,1287142.7,1287142.7,18128,0,0,0,L,1122011218,1,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556643623,430379.00
04/30/2019 13:00,2,0.994,ACTIVE,213.06,346.26,60.033,1556643605,"201051344001145","174011545737251",30.97,7.30,0,334.24,364.29,31.2,28.2,0.239,1286647.4,1286647.4,26379,0,0,0,L,1122011218,1,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556643624,430380.00
04/30/2019 13:00,2,1.047,ACTIVE,212.83,346.86,60.033,1556643605,"201051344000438","174011545737251",31.27,8.00,0,333.93,368.20,33.2,30.1,0.252,1279678.4,1279678.4,26410,0,0,0,L,1122011218,1,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556643625,430381.00
04/30/2019 13:00,2,1.055,ACTIVE,212.83,345.06,60.033,1556643605,"201051344001135","174011545737251",30.63,9.30,0,333.03,365.19,32.7,29.7,0.243,1266522.4,1266522.4,26358,0,0,0,L,1122011218,1,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556643626,430382.00
04/30/2019 13:00,2,0.996,ACTIVE,213.74,346.26,60.054,1556643605,"201051344000983","174011545737251",30.83,8.50,0,332.73,364.59,31.1,28.1,0.243,1285157.4,1285157.4,18124,0,0,0,L,1122011218,1,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556643626,430383.00
04/30/2019 13:00,2,1.033,ACTIVE,213.06,345.96,60.038,1556643605,"201051344001203","174011545737251",30.63,8.50,0,332.73,365.80,32.1,29.0,0.247,1274260.0,1274260.0,26417,0,0,0,L,1122011218,1,122.91,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556643628,430384.00
04/30/2019 13:00,2,1.008,ACTIVE,212.61,345.96,60.028,1556643605,"201051344001230","174011545737251",30.45,7.30,0,331.23,364.59,31.1,28.1,0.234,1270434.6,1270434.6,26250,0,0,0,L,1122011218,1,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556643629,430385.00
04/30/2019 13:00,2,1.020,ACTIVE,212.61,345.36,60.038,1556643605,"201051344000646","174011545737251",31.07,8.00,0,332.13,365.80,32.1,29.0,0.252,1264026.8,1264026.8,26391,0,0,0,L,1122011218,1,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556643630,430386.00
04/30/2019 13:00,2,1.000,ACTIVE,213.74,345.66,60.028,1556643605,"201051344000867","174011545737251",30.75,9.70,0,332.43,364.59,31.2,28.2,0.230,1262319.1,1262319.1,50319,0,0,0,L,1122011218,1,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556643630,430387.00
04/30/2019 13:00,2,1.000,ACTIVE,214.19,348.66,60.022,1556643605,"201051344000633","174011545737251",30.89,9.00,0,333.63,366.10,31.3,28.3,0.243,1259702.7,1259702.7,50417,0,0,0,L,1122011218,1,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556643631,430388.00
04/30/2019 13:00,2,1.041,ACTIVE,212.61,345.36,60.059,1556643605,"201051344000955","174011545737251",31.21,9.00,0,331.83,365.19,32.9,29.8,0.252,1284130.1,1284130.1,26407,0,0,0,L,1122011218,1,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556643632,430389.00
04/30/2019 13:00,2,0.996,ACTIVE,213.74,346.26,60.033,1556643605,"201051344000648","174011545737251",30.81,7.70,0,333.03,364.59,31.1,28.1,0.230,1274887.6,1274887.6,49868,0,0,0,L,1122011218,1,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556643633,430390.00
04/30/2019 13:00,2,0.984,ACTIVE,213.96,346.26,60.006,1556643605,"201051344000645","174011545737251",30.91,9.70,0,333.63,365.19,30.9,27.9,0.234,1279812.5,1279812.5,49832,0,0,0,L,1122011218,1,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556643634,430391.00
04/30/2019 13:00,2,1.002,ACTIVE,213.74,346.56,60.012,1556643605,"201051344000569","174011545737251",31.05,8.50,0,333.33,364.89,31.5,28.5,0.239,1295991.8,1295991.8,18039,0,0,0,L,1122011218,1,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556643635,430392.00
04/30/2019 13:00,2,1.072,ACTIVE,214.19,350.47,60.033,1556643605,"179051228000119","174011545737251",30.63,11.30,0,334.24,370.30,33.3,30.2,0.243,83013.8,83013.8,18154,0,0,0,L,46974696,1,121.78,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556643636,430393.00
04/30/2019 13:15,2,1.104,ACTIVE,213.96,347.76,60.033,1556644504,"201051344000579","174011545737251",31.29,7.30,0,334.24,367.00,35.0,31.8,0.261,1295863.9,1295863.9,18493,0,0,0,L,1122011218,1,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556644505,430394.00
04/30/2019 13:15,2,1.133,ACTIVE,213.06,346.86,60.022,1556644504,"201051344001025","174011545737251",31.05,7.70,0,330.93,365.80,35.6,32.5,0.270,1278289.2,1278289.2,26420,0,0,0,L,1122011218,1,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556644506,430395.00
04/30/2019 13:15,2,1.086,ACTIVE,213.29,349.56,60.028,1556644504,"201051344001093","174011545737251",31.65,8.00,0,330.93,366.10,34.8,31.7,0.252,1262037.0,1262037.0,26466,0,0,0,L,1122011218,1,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556644507,430396.00
04/30/2019 13:15,2,1.062,ACTIVE,213.96,347.46,60.028,1556644504,"201051344000458","174011545737251",30.81,10.00,0,330.93,364.59,33.2,30.1,0.256,1278882.4,1278882.4,18245,0,0,0,L,1122011218,1,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556644508,430397.00
04/30/2019 13:15,2,1.125,ACTIVE,212.83,346.56,60.038,1556644504,"201051344000890","174011545737251",31.13,7.70,0,330.33,365.19,35.5,32.4,0.270,1276759.5,1276759.5,26378,0,0,0,L,1122011218,1,122.46,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556644509,430398.00
04/30/2019 13:15,2,1.098,ACTIVE,213.96,346.86,60.038,1556644504,"201051344000988","174011545737251",19.68,7.30,0,325.22,358.88,21.9,19.2,0.168,985687.8,985687.8,18572,0,0,0,L,1122011218,1,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556644510,430399.00
04/30/2019 13:15,2,1.084,ACTIVE,213.74,347.76,60.028,1556644504,"201051344000582","174011545737251",30.85,7.30,0,330.03,366.10,33.9,30.8,0.261,1255538.1,1255538.1,26352,0,0,0,L,1122011218,1,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556644511,430400.00
04/30/2019 13:15,2,1.068,ACTIVE,213.74,347.46,60.022,1556644504,"201051344000868","174011545737251",30.65,7.30,0,327.32,364.59,33.2,30.2,0.252,1264130.2,1264130.2,50291,0,0,0,L,1122011218,1,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556644512,430401.00
04/30/2019 13:15,2,1.051,ACTIVE,214.19,348.96,60.028,1556644504,"201051344000576","174011545737251",30.63,8.00,0,332.43,365.49,32.6,29.6,0.252,1282160.8,1282160.8,22337,0,0,0,L,1122011218,1,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556644513,430402.00
04/30/2019 13:15,2,1.039,ACTIVE,214.19,348.36,60.065,1556644504,"201051344001158","174011545737251",30.95,7.00,0,329.73,365.49,32.6,29.6,0.261,1258869.4,1258869.4,18556,0,0,0,L,1122011218,1,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556644513,430403.00
04/30/2019 13:15,2,1.055,ACTIVE,213.29,347.76,60.033,1556644504,"201051344000917","174011545737251",30.73,9.70,0,329.73,365.19,32.9,29.8,0.252,1272035.2,1272035.2,26272,0,0,0,L,1122011218,1,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556644514,430404.00
04/30/2019 13:15,2,1.119,ACTIVE,213.29,344.15,60.033,1556644504,"201051344000417","174011545737251",20.20,7.30,0,324.92,356.78,22.9,20.2,0.164,1020292.5,1020292.5,26419,0,0,0,L,1122011218,1,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556644515,430405.00
04/30/2019 13:15,2,1.064,ACTIVE,213.06,347.46,60.022,1556644504,"201051344000685","174011545737251",30.91,7.30,0,329.43,365.49,33.4,30.3,0.265,1278409.3,1278409.3,26439,0,0,0,L,1122011218,1,123.14,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556644516,430406.00
04/30/2019 13:15,2,1.084,ACTIVE,213.29,347.76,60.028,1556644504,"201051344000651","174011545737251",30.97,8.50,0,329.43,365.80,34.0,30.9,0.265,1271330.2,1271330.2,26403,0,0,0,L,1122011218,1,122.91,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556644517,430407.00
04/30/2019 13:15,2,1.049,ACTIVE,213.51,346.56,60.028,1556644504,"201051344000594","174011545737251",30.93,7.70,0,332.73,365.19,32.9,29.8,0.239,1283682.7,1283682.7,50285,0,0,0,L,1122011218,1,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556644518,430408.00
04/30/2019 13:15,2,1.051,ACTIVE,213.96,347.76,60.049,1556644504,"201051344000469","174011545737251",30.81,7.00,0,333.03,366.10,32.8,29.7,0.261,1263744.0,1263744.0,18530,0,0,0,L,1122011218,1,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556644520,430409.00
04/30/2019 13:15,2,1.076,ACTIVE,213.06,347.16,60.012,1556644504,"201051344000585","174011545737251",31.21,8.00,0,330.93,366.40,34.1,31.0,0.256,1284632.4,1284632.4,26462,0,0,0,L,1122011218,1,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556644521,430410.00
04/30/2019 13:15,2,1.012,ACTIVE,214.19,348.96,60.017,1556644504,"201051344000853","174011545737251",31.33,7.70,0,335.44,366.70,32.1,29.1,0.243,1287150.5,1287150.5,18129,0,0,0,L,1122011218,1,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556644522,430411.00
04/30/2019 13:15,2,1.000,ACTIVE,213.06,346.86,60.017,1556644504,"201051344001145","174011545737251",31.41,7.00,0,334.84,366.10,31.8,28.8,0.243,1286655.2,1286655.2,26380,0,0,0,L,1122011218,1,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556644523,430412.00
04/30/2019 13:15,2,1.059,ACTIVE,213.06,346.56,60.012,1556644504,"201051344000438","174011545737251",31.37,7.30,0,333.33,367.60,33.7,30.6,0.256,1279686.7,1279686.7,26411,0,0,0,L,1122011218,1,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556644524,430413.00
04/30/2019 13:15,2,1.047,ACTIVE,212.83,345.36,59.980,1556644504,"201051344001135","174011545737251",31.17,8.50,0,331.83,365.49,33.1,30.0,0.243,1266530.5,1266530.5,26359,0,0,0,L,1122011218,1,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556644524,430414.00
04/30/2019 13:15,2,1.000,ACTIVE,213.74,346.86,60.006,1556644504,"201051344000983","174011545737251",30.81,8.00,0,331.83,365.19,31.2,28.2,0.243,1285165.1,1285165.1,18125,0,0,0,L,1122011218,1,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556644525,430415.00
04/30/2019 13:15,2,1.027,ACTIVE,213.06,346.26,60.017,1556644504,"201051344001203","174011545737251",31.01,8.00,0,330.93,366.70,32.3,29.3,0.252,1274268.0,1274268.0,26418,0,0,0,L,1122011218,1,122.91,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556644526,430416.00
04/30/2019 13:15,2,1.010,ACTIVE,212.61,345.36,60.043,1556644504,"201051344001230","174011545737251",30.55,7.00,0,332.13,364.59,31.3,28.3,0.239,1270442.4,1270442.4,26251,0,0,0,L,1122011218,1,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556644527,430417.00
04/30/2019 13:15,2,1.031,ACTIVE,212.61,346.26,60.017,1556644504,"201051344000646","174011545737251",30.63,8.00,0,329.13,364.89,32.0,29.0,0.247,1264034.8,1264034.8,26392,0,0,0,L,1122011218,1,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556644528,430418.00
04/30/2019 13:15,2,1.000,ACTIVE,213.96,345.66,60.012,1556644504,"201051344000867","174011545737251",30.59,9.30,0,329.43,364.29,31.0,28.0,0.225,1262326.9,1262326.9,50320,0,0,0,L,1122011218,1,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556644529,430419.00
04/30/2019 13:15,2,0.986,ACTIVE,214.41,348.96,60.012,1556644504,"201051344000633","174011545737251",30.93,8.00,0,333.63,365.80,31.0,28.0,0.230,1259710.5,1259710.5,50418,0,0,0,L,1122011218,1,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556644530,430420.00
04/30/2019 13:15,2,1.031,ACTIVE,212.61,346.26,60.017,1556644504,"201051344000955","174011545737251",31.15,8.50,0,333.03,364.89,32.6,29.5,0.243,1284138.3,1284138.3,26408,0,0,0,L,1122011218,1,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556644531,430421.00
04/30/2019 13:15,2,0.973,ACTIVE,213.96,346.26,60.043,1556644504,"201051344000648","174011545737251",31.09,7.30,0,332.13,365.19,30.7,27.7,0.225,1274895.3,1274895.3,49869,0,0,0,L,1122011218,1,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556644532,430422.00
04/30/2019 13:15,2,0.973,ACTIVE,214.19,347.16,60.006,1556644504,"201051344000645","174011545737251",30.63,9.00,0,328.22,365.49,30.2,27.3,0.225,1279820.1,1279820.1,49833,0,0,0,L,1122011218,1,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556644533,430423.00
04/30/2019 13:15,2,0.977,ACTIVE,213.96,346.86,60.022,1556644504,"201051344000569","174011545737251",31.05,8.00,0,329.13,365.19,30.7,27.7,0.230,1295999.7,1295999.7,18040,0,0,0,L,1122011218,1,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556644534,430424.00
04/30/2019 13:15,2,1.033,ACTIVE,213.96,350.77,59.996,1556644504,"179051228000119","174011545737251",30.97,10.70,0,327.32,370.30,32.5,29.4,0.230,83022.1,83022.1,18155,0,0,0,L,46974696,1,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556644535,430425.00
04/30/2019 13:30,2,1.213,ACTIVE,214.19,349.86,60.001,1556645404,"201051344000579","174011545737251",31.65,7.00,0,334.84,366.10,38.9,35.6,0.296,1295871.4,1295871.4,18494,0,0,0,L,1122011218,1,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556645405,430426.00
04/30/2019 13:30,2,1.273,ACTIVE,212.38,345.06,59.996,1556645404,"201051344001025","174011545737251",30.95,7.30,0,333.33,364.89,39.9,36.6,0.305,1278296.9,1278296.9,26421,0,0,0,L,1122011218,1,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556645406,430427.00
