ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/30/2019 13:30,2,1.279,ACTIVE,212.38,345.66,60.001,1556645404,"201051344001093","174011545737251",28.90,8.00,0,333.03,363.69,37.9,34.6,0.283,1262044.5,1262044.5,26467,0,0,0,L,1122011218,1,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556645407,430428.00
04/30/2019 13:30,2,1.186,ACTIVE,213.96,348.36,60.001,1556645404,"201051344000458","174011545737251",31.19,9.70,0,335.44,364.59,37.5,34.3,0.296,1278889.5,1278889.5,18246,0,0,0,L,1122011218,1,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556645408,430429.00
04/30/2019 13:30,2,1.254,ACTIVE,212.16,347.46,59.990,1556645404,"201051344000890","174011545737251",31.31,7.30,0,333.33,364.29,39.8,36.5,0.301,1276767.2,1276767.2,26379,0,0,0,L,1122011218,1,122.46,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556645409,430430.00
04/30/2019 13:30,2,1.215,ACTIVE,213.96,347.46,60.001,1556645404,"201051344000988","174011545737251",20.34,7.30,0,334.84,358.28,25.0,22.2,0.190,985692.4,985692.4,18573,0,0,0,L,1122011218,1,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556645410,430431.00
04/30/2019 13:30,2,1.232,ACTIVE,213.06,347.76,60.001,1556645404,"201051344000582","174011545737251",30.79,7.30,0,335.14,364.59,38.5,35.2,0.301,1255545.5,1255545.5,26353,0,0,0,L,1122011218,1,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556645411,430432.00
04/30/2019 13:30,2,1.203,ACTIVE,213.96,349.26,60.001,1556645404,"201051344000868","174011545737251",31.13,7.00,0,334.24,364.59,38.0,34.7,0.283,1264137.4,1264137.4,50292,0,0,0,L,1122011218,1,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556645411,430433.00
04/30/2019 13:30,2,1.197,ACTIVE,214.41,350.17,60.017,1556645404,"201051344000576","174011545737251",30.97,7.70,0,336.34,365.49,37.6,34.4,0.296,1282167.9,1282167.9,22338,0,0,0,L,1122011218,1,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556645412,430434.00
04/30/2019 13:30,2,1.219,ACTIVE,214.41,349.26,59.996,1556645404,"201051344001158","174011545737251",30.49,6.70,0,335.44,365.80,37.7,34.5,0.296,1258876.6,1258876.6,18557,0,0,0,L,1122011218,1,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556645413,430435.00
04/30/2019 13:30,2,1.199,ACTIVE,213.06,349.26,60.006,1556645404,"201051344000917","174011545737251",31.07,9.30,0,333.93,364.59,37.8,34.5,0.296,1272042.4,1272042.4,26273,0,0,0,L,1122011218,1,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556645414,430436.00
04/30/2019 13:30,2,1.279,ACTIVE,212.83,345.66,60.001,1556645404,"201051344000417","174011545737251",20.36,7.30,0,333.93,355.58,26.4,23.6,0.199,1020297.4,1020297.4,26420,0,0,0,L,1122011218,1,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556645415,430437.00
04/30/2019 13:30,2,1.240,ACTIVE,212.83,348.96,60.001,1556645404,"201051344000685","174011545737251",30.81,7.30,0,333.93,364.29,38.7,35.5,0.323,1278416.7,1278416.7,26440,0,0,0,L,1122011218,1,122.91,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556645416,430438.00
04/30/2019 13:30,2,1.264,ACTIVE,212.83,349.56,59.996,1556645404,"201051344000651","174011545737251",31.09,7.70,0,334.24,365.19,39.9,36.5,0.305,1271337.8,1271337.8,26404,0,0,0,L,1122011218,1,122.68,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556645417,430439.00
04/30/2019 13:30,2,1.217,ACTIVE,213.74,349.26,60.006,1556645404,"201051344000594","174011545737251",31.33,7.30,0,333.63,365.49,38.6,35.4,0.296,1283690.0,1283690.0,50286,0,0,0,L,1122011218,1,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556645418,430440.00
04/30/2019 13:30,2,1.221,ACTIVE,214.19,349.56,60.001,1556645404,"201051344000469","174011545737251",31.21,6.70,0,334.54,364.89,38.6,35.3,0.309,1263751.4,1263751.4,18531,0,0,0,L,1122011218,1,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556645419,430441.00
04/30/2019 13:30,2,1.273,ACTIVE,213.06,349.56,60.001,1556645404,"201051344000585","174011545737251",31.15,7.30,0,333.03,366.10,40.2,36.9,0.314,1284640.1,1284640.1,26463,0,0,0,L,1122011218,1,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556645421,430442.00
04/30/2019 13:30,2,1.213,ACTIVE,214.64,350.77,60.001,1556645404,"201051344000853","174011545737251",31.25,7.70,0,336.04,366.40,38.4,35.2,0.296,1287157.7,1287157.7,18130,0,0,0,L,1122011218,1,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556645422,430443.00
04/30/2019 13:30,2,1.203,ACTIVE,213.06,348.96,60.001,1556645404,"201051344001145","174011545737251",31.19,7.00,0,335.14,364.89,38.0,34.8,0.296,1286662.3,1286662.3,26381,0,0,0,L,1122011218,1,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556645423,430444.00
04/30/2019 13:30,2,1.266,ACTIVE,212.83,349.26,59.996,1556645404,"201051344000438","174011545737251",31.45,7.30,0,334.24,368.20,40.3,37.0,0.314,1279694.3,1279694.3,26412,0,0,0,L,1122011218,1,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556645424,430445.00
04/30/2019 13:30,2,1.262,ACTIVE,212.83,348.36,59.996,1556645404,"201051344001135","174011545737251",31.13,8.50,0,333.33,364.89,39.8,36.5,0.305,1266538.1,1266538.1,26360,0,0,0,L,1122011218,1,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556645425,430446.00
04/30/2019 13:30,2,1.195,ACTIVE,213.96,349.26,60.001,1556645404,"201051344000983","174011545737251",31.27,8.00,0,334.24,366.10,37.9,34.6,0.301,1285172.3,1285172.3,18126,0,0,0,L,1122011218,1,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556645426,430447.00
04/30/2019 13:30,2,1.244,ACTIVE,213.06,348.96,60.006,1556645404,"201051344001203","174011545737251",31.15,7.70,0,333.63,366.10,39.3,36.0,0.309,1274275.4,1274275.4,26419,0,0,0,L,1122011218,1,122.91,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556645427,430448.00
04/30/2019 13:30,2,1.211,ACTIVE,212.83,347.46,59.996,1556645404,"201051344001230","174011545737251",31.23,7.00,0,332.43,363.39,38.3,35.1,0.301,1270449.6,1270449.6,26252,0,0,0,L,1122011218,1,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556645427,430449.00
04/30/2019 13:30,2,1.242,ACTIVE,212.38,348.96,60.001,1556645404,"201051344000646","174011545737251",31.33,7.70,0,332.73,366.10,39.5,36.2,0.309,1264042.2,1264042.2,26393,0,0,0,L,1122011218,1,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556645428,430450.00
04/30/2019 13:30,2,1.229,ACTIVE,214.19,348.36,59.996,1556645404,"201051344000867","174011545737251",30.75,9.00,0,334.54,364.29,38.3,35.0,0.287,1262334.1,1262334.1,50321,0,0,0,L,1122011218,1,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556645429,430451.00
04/30/2019 13:30,2,1.225,ACTIVE,214.41,351.07,59.990,1556645404,"201051344000633","174011545737251",31.11,7.70,0,335.14,365.80,38.6,35.3,0.309,1259717.7,1259717.7,50419,0,0,0,L,1122011218,1,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556645430,430452.00
04/30/2019 13:30,2,1.277,ACTIVE,212.38,348.06,60.001,1556645404,"201051344000955","174011545737251",31.33,8.00,0,332.43,367.90,40.6,37.2,0.318,1284145.9,1284145.9,26409,0,0,0,L,1122011218,1,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556645431,430453.00
04/30/2019 13:30,2,1.227,ACTIVE,213.96,348.96,59.990,1556645404,"201051344000648","174011545737251",30.75,7.00,0,334.84,365.19,38.2,35.0,0.296,1274902.5,1274902.5,49870,0,0,0,L,1122011218,1,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556645432,430454.00
04/30/2019 13:30,2,1.213,ACTIVE,214.64,350.47,59.985,1556645404,"201051344000645","174011545737251",31.09,9.00,0,335.14,365.19,38.2,34.9,0.287,1279827.3,1279827.3,49834,0,0,0,L,1122011218,1,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556645433,430455.00
04/30/2019 13:30,2,1.229,ACTIVE,214.19,349.56,59.996,1556645404,"201051344000569","174011545737251",31.15,7.70,0,335.44,365.19,38.8,35.5,0.305,1296007.0,1296007.0,18041,0,0,0,L,1122011218,1,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556645434,430456.00
04/30/2019 13:30,2,1.293,ACTIVE,214.64,354.67,59.990,1556645404,"179051228000119","174011545737251",31.05,10.70,0,336.34,370.30,40.7,37.4,0.318,83029.8,83029.8,18156,0,0,0,L,46974696,1,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556645435,430457.00
04/30/2019 13:45,2,1.223,ACTIVE,214.19,350.17,59.990,1556646304,"201051344000579","174011545737251",31.03,7.70,0,336.04,369.70,38.5,35.2,0.292,1295880.3,1295880.3,18495,0,0,0,L,1122011218,1,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556646305,430458.00
04/30/2019 13:45,2,1.250,ACTIVE,213.29,348.66,60.049,1556646304,"201051344001025","174011545737251",31.23,7.30,0,332.13,369.70,39.6,36.3,0.305,1278306.0,1278306.0,26422,0,0,0,L,1122011218,1,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556646306,430459.00
04/30/2019 13:45,2,1.221,ACTIVE,213.51,349.26,60.033,1556646304,"201051344001093","174011545737251",31.13,8.00,0,329.13,367.90,38.6,35.3,0.292,1262053.4,1262053.4,26468,0,0,0,L,1122011218,1,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556646307,430460.00
04/30/2019 13:45,2,1.178,ACTIVE,213.96,349.26,60.017,1556646304,"201051344000458","174011545737251",31.03,10.00,0,335.44,368.50,37.0,33.8,0.283,1278898.1,1278898.1,18247,0,0,0,L,1122011218,1,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556646308,430461.00
04/30/2019 13:45,2,1.256,ACTIVE,213.06,348.36,60.012,1556646304,"201051344000890","174011545737251",31.05,7.30,0,332.73,368.80,39.5,36.2,0.301,1276776.3,1276776.3,26380,0,0,0,L,1122011218,1,122.68,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556646309,430462.00
04/30/2019 13:45,2,1.230,ACTIVE,214.19,347.76,60.022,1556646304,"201051344000988","174011545737251",19.84,7.30,0,335.44,362.19,24.7,21.9,0.194,985697.9,985697.9,18574,0,0,0,L,1122011218,1,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556646310,430463.00
04/30/2019 13:45,2,1.213,ACTIVE,213.96,350.17,60.028,1556646304,"201051344000582","174011545737251",30.89,7.30,0,333.63,368.80,38.0,34.8,0.292,1255554.2,1255554.2,26354,0,0,0,L,1122011218,1,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556646311,430464.00
04/30/2019 13:45,2,1.203,ACTIVE,213.96,349.26,60.017,1556646304,"201051344000868","174011545737251",30.71,7.30,0,335.14,369.10,37.5,34.2,0.287,1264146.1,1264146.1,50293,0,0,0,L,1122011218,1,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556646312,430465.00
04/30/2019 13:45,2,1.162,ACTIVE,214.41,351.07,60.001,1556646304,"201051344000576","174011545737251",31.31,8.00,0,336.04,372.11,36.9,33.7,0.287,1282176.4,1282176.4,22339,0,0,0,L,1122011218,1,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556646313,430466.00
04/30/2019 13:45,2,1.193,ACTIVE,214.19,349.26,60.038,1556646304,"201051344001158","174011545737251",30.81,7.00,0,335.14,369.70,37.2,34.0,0.287,1258885.1,1258885.1,18558,0,0,0,L,1122011218,1,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556646314,430467.00
04/30/2019 13:45,2,1.172,ACTIVE,213.51,348.96,59.996,1556646304,"201051344000917","174011545737251",31.25,9.70,0,334.24,367.90,37.1,33.9,0.287,1272051.0,1272051.0,26274,0,0,0,L,1122011218,1,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556646315,430468.00
04/30/2019 13:45,2,1.273,ACTIVE,213.51,345.96,59.990,1556646304,"201051344000417","174011545737251",20.20,7.30,0,333.63,358.88,26.1,23.3,0.194,1020303.2,1020303.2,26421,0,0,0,L,1122011218,1,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556646316,430469.00
04/30/2019 13:45,2,1.217,ACTIVE,213.51,350.47,60.017,1556646304,"201051344000685","174011545737251",30.93,7.30,0,333.93,368.20,38.1,34.9,0.309,1278425.5,1278425.5,26441,0,0,0,L,1122011218,1,123.14,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556646317,430470.00
04/30/2019 13:45,2,1.230,ACTIVE,213.74,349.86,60.017,1556646304,"201051344000651","174011545737251",31.39,8.00,0,335.74,369.10,39.1,35.9,0.301,1271346.8,1271346.8,26405,0,0,0,L,1122011218,1,123.14,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556646317,430471.00
04/30/2019 13:45,2,1.180,ACTIVE,213.74,350.47,60.017,1556646304,"201051344000594","174011545737251",31.59,7.70,0,333.93,368.80,37.8,34.6,0.283,1283698.7,1283698.7,50287,0,0,0,L,1122011218,1,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556646319,430472.00
04/30/2019 13:45,2,1.199,ACTIVE,214.19,349.86,60.017,1556646304,"201051344000469","174011545737251",31.15,6.70,0,333.63,369.70,37.9,34.6,0.296,1263760.1,1263760.1,18532,0,0,0,L,1122011218,1,121.55,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556646320,430473.00
04/30/2019 13:45,2,1.252,ACTIVE,213.51,350.17,60.012,1556646304,"201051344000585","174011545737251",31.07,8.00,0,334.24,369.10,39.5,36.2,0.309,1284649.2,1284649.2,26464,0,0,0,L,1122011218,1,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556646321,430474.00
04/30/2019 13:45,2,1.184,ACTIVE,214.64,351.07,60.022,1556646304,"201051344000853","174011545737251",31.25,7.70,0,337.24,373.01,37.5,34.2,0.283,1287166.4,1287166.4,18131,0,0,0,L,1122011218,1,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556646322,430475.00
04/30/2019 13:45,2,1.197,ACTIVE,213.29,348.96,60.022,1556646304,"201051344001145","174011545737251",30.59,7.00,0,335.14,369.10,37.1,33.9,0.292,1286670.9,1286670.9,26382,0,0,0,L,1122011218,1,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556646323,430476.00
04/30/2019 13:45,2,1.230,ACTIVE,213.51,350.17,60.033,1556646304,"201051344000438","174011545737251",31.55,7.70,0,335.14,371.81,39.4,36.1,0.301,1279703.4,1279703.4,26413,0,0,0,L,1122011218,1,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556646324,430477.00
04/30/2019 13:45,2,1.242,ACTIVE,213.06,348.36,60.043,1556646304,"201051344001135","174011545737251",30.91,8.50,0,334.84,368.20,38.9,35.6,0.301,1266547.1,1266547.1,26361,0,0,0,L,1122011218,1,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556646325,430478.00
04/30/2019 13:45,2,1.160,ACTIVE,213.96,349.56,60.022,1556646304,"201051344000983","174011545737251",31.33,8.00,0,334.84,369.40,36.8,33.6,0.292,1285180.8,1285180.8,18127,0,0,0,L,1122011218,1,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556646326,430479.00
04/30/2019 13:45,2,1.193,ACTIVE,213.29,348.36,60.033,1556646304,"201051344001203","174011545737251",31.45,8.00,0,335.44,369.70,38.1,34.8,0.305,1274284.3,1274284.3,26420,0,0,0,L,1122011218,1,123.14,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556646327,430480.00
04/30/2019 13:45,2,1.188,ACTIVE,212.83,347.76,60.033,1556646304,"201051344001230","174011545737251",30.87,7.00,0,333.33,367.30,37.2,33.9,0.292,1270458.1,1270458.1,26253,0,0,0,L,1122011218,1,122.68,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556646328,430481.00
04/30/2019 13:45,2,1.219,ACTIVE,212.61,348.06,60.012,1556646304,"201051344000646","174011545737251",30.97,7.70,0,333.93,370.00,38.2,35.0,0.296,1264051.0,1264051.0,26394,0,0,0,L,1122011218,1,122.68,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556646329,430482.00
04/30/2019 13:45,2,1.195,ACTIVE,214.19,348.96,60.033,1556646304,"201051344000867","174011545737251",30.63,9.30,0,334.24,368.20,37.1,33.9,0.274,1262342.7,1262342.7,50322,0,0,0,L,1122011218,1,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556646330,430483.00
04/30/2019 13:45,2,1.182,ACTIVE,214.41,351.37,60.028,1556646304,"201051344000633","174011545737251",31.03,8.00,0,335.44,372.71,37.1,33.9,0.292,1259726.3,1259726.3,50420,0,0,0,L,1122011218,1,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556646331,430484.00
04/30/2019 13:45,2,1.250,ACTIVE,212.38,347.76,60.022,1556646304,"201051344000955","174011545737251",30.91,8.00,0,333.63,368.80,39.2,35.9,0.309,1284155.0,1284155.0,26410,0,0,0,L,1122011218,1,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556646332,430485.00
04/30/2019 13:45,2,1.186,ACTIVE,213.96,348.06,60.022,1556646304,"201051344000648","174011545737251",30.75,7.30,0,336.34,368.80,37.0,33.7,0.278,1274911.1,1274911.1,49871,0,0,0,L,1122011218,1,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556646333,430486.00
04/30/2019 13:45,2,1.180,ACTIVE,214.41,349.56,60.028,1556646304,"201051344000645","174011545737251",30.73,9.00,0,335.44,371.81,36.7,33.5,0.278,1279835.8,1279835.8,49835,0,0,0,L,1122011218,1,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556646334,430487.00
04/30/2019 13:45,2,1.180,ACTIVE,213.96,349.56,59.985,1556646304,"201051344000569","174011545737251",31.13,8.00,0,335.14,369.10,37.3,34.1,0.287,1296015.7,1296015.7,18042,0,0,0,L,1122011218,1,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556646335,430488.00
04/30/2019 13:45,2,1.236,ACTIVE,214.19,353.77,60.065,1556646304,"179051228000119","174011545737251",31.17,10.70,0,336.64,373.31,39.1,35.8,0.305,83038.9,83038.9,18157,0,0,0,L,46974696,1,122.01,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556646336,430489.00
04/30/2019 14:00,2,2.160,ACTIVE,215.54,359.18,59.996,1556647204,"201051344000579","174011545737251",31.51,8.00,0,336.34,394.65,69.0,64.6,0.552,1295891.7,1295891.7,18496,0,0,0,L,1122011218,1,122.46,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556647206,430490.00
04/30/2019 14:00,2,2.277,ACTIVE,214.19,357.98,60.012,1556647204,"201051344001025","174011545737251",31.01,8.00,0,335.14,394.05,71.5,67.1,0.566,1278317.8,1278317.8,26423,0,0,0,L,1122011218,1,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556647207,430491.00
04/30/2019 14:00,2,2.150,ACTIVE,214.41,359.78,59.975,1556647204,"201051344001093","174011545737251",31.83,9.00,0,335.44,394.05,69.3,65.0,0.544,1262064.8,1262064.8,26469,0,0,0,L,1122011218,1,123.14,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556647207,430492.00
04/30/2019 14:00,2,2.127,ACTIVE,215.09,359.18,60.006,1556647204,"201051344000458","174011545737251",31.05,10.70,0,336.04,391.94,67.0,62.7,0.548,1278909.1,1278909.1,18248,0,0,0,L,1122011218,1,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556647208,430493.00
04/30/2019 14:00,2,2.232,ACTIVE,213.96,358.88,60.017,1556647204,"201051344000890","174011545737251",31.45,8.00,0,334.54,389.54,71.1,66.7,0.566,1276788.0,1276788.0,26381,0,0,0,L,1122011218,1,123.14,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556647209,430494.00
04/30/2019 14:00,2,2.170,ACTIVE,215.32,354.37,60.001,1556647204,"201051344000988","174011545737251",20.57,7.70,0,335.14,379.32,45.2,41.7,0.367,985705.2,985705.2,18575,0,0,0,L,1122011218,1,122.23,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556647210,430495.00
04/30/2019 14:00,2,2.203,ACTIVE,214.87,360.08,60.017,1556647204,"201051344000582","174011545737251",31.09,8.00,0,335.74,396.15,69.4,65.1,0.557,1255565.5,1255565.5,26355,0,0,0,L,1122011218,1,123.36,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556647211,430496.00
04/30/2019 14:00,2,2.148,ACTIVE,214.87,359.48,60.012,1556647204,"201051344000868","174011545737251",31.17,7.70,0,334.84,388.64,67.8,63.5,0.548,1264157.2,1264157.2,50294,0,0,0,L,1122011218,1,122.01,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556647212,430497.00
04/30/2019 14:00,2,2.096,ACTIVE,215.77,362.19,60.012,1556647204,"201051344000576","174011545737251",31.51,8.50,0,336.34,392.85,66.9,62.7,0.530,1282187.4,1282187.4,22340,0,0,0,L,1122011218,1,122.68,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556647213,430498.00
04/30/2019 14:00,2,2.152,ACTIVE,215.54,360.69,60.006,1556647204,"201051344001158","174011545737251",31.17,7.30,0,335.74,394.05,67.9,63.6,0.530,1258896.3,1258896.3,18559,0,0,0,L,1122011218,1,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556647214,430499.00
04/30/2019 14:00,2,2.168,ACTIVE,214.41,360.08,60.043,1556647204,"201051344000917","174011545737251",31.23,10.30,0,332.73,393.45,68.7,64.4,0.566,1272062.2,1272062.2,26275,0,0,0,L,1122011218,1,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556647215,430500.00
04/30/2019 14:00,2,2.293,ACTIVE,214.19,353.17,60.012,1556647204,"201051344000417","174011545737251",20.10,7.70,0,334.24,376.31,46.7,43.2,0.380,1020310.8,1020310.8,26422,0,0,0,L,1122011218,1,122.91,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556647216,430501.00
04/30/2019 14:00,2,2.213,ACTIVE,214.41,359.78,60.012,1556647204,"201051344000685","174011545737251",31.21,8.00,0,334.54,393.45,69.9,65.6,0.588,1278436.9,1278436.9,26442,0,0,0,L,1122011218,1,123.59,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556647217,430502.00
04/30/2019 14:00,2,2.277,ACTIVE,214.64,360.38,60.059,1556647204,"201051344000651","174011545737251",30.97,8.50,0,335.44,395.55,71.5,67.1,0.579,1271358.6,1271358.6,26406,0,0,0,L,1122011218,1,123.59,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556647218,430503.00
04/30/2019 14:00,2,2.158,ACTIVE,214.64,359.18,60.017,1556647204,"201051344000594","174011545737251",31.49,8.50,0,333.93,388.04,68.9,64.6,0.544,1283710.1,1283710.1,50288,0,0,0,L,1122011218,1,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556647219,430504.00
04/30/2019 14:00,2,2.166,ACTIVE,215.54,361.59,60.022,1556647204,"201051344000469","174011545737251",31.19,7.30,0,335.44,394.95,68.4,64.1,0.548,1263771.4,1263771.4,18533,0,0,0,L,1122011218,1,122.23,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556647220,430505.00
04/30/2019 14:00,2,2.266,ACTIVE,214.64,360.08,60.012,1556647204,"201051344000585","174011545737251",31.19,8.50,0,335.74,396.75,71.6,67.2,0.570,1284661.0,1284661.0,26465,0,0,0,L,1122011218,1,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556647221,430506.00
04/30/2019 14:00,2,2.143,ACTIVE,216.00,363.09,60.028,1556647204,"201051344000853","174011545737251",31.33,8.50,0,336.94,391.34,68.0,63.7,0.561,1287177.7,1287177.7,18132,0,0,0,L,1122011218,1,123.14,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556647222,430507.00
04/30/2019 14:00,2,2.170,ACTIVE,214.41,358.28,60.012,1556647204,"201051344001145","174011545737251",31.15,7.70,0,334.84,393.75,68.5,64.2,0.552,1286682.1,1286682.1,26383,0,0,0,L,1122011218,1,122.91,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556647223,430508.00
04/30/2019 14:00,2,2.232,ACTIVE,214.41,359.18,60.006,1556647204,"201051344000438","174011545737251",31.47,9.00,0,335.14,394.65,71.2,66.8,0.570,1279715.3,1279715.3,26414,0,0,0,L,1122011218,1,123.36,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556647224,430509.00
04/30/2019 14:00,2,2.217,ACTIVE,214.41,358.28,60.012,1556647204,"201051344001135","174011545737251",31.39,9.30,0,334.54,391.94,70.6,66.2,0.557,1266558.8,1266558.8,26362,0,0,0,L,1122011218,1,123.14,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556647225,430510.00
04/30/2019 14:00,2,2.131,ACTIVE,215.54,360.08,60.022,1556647204,"201051344000983","174011545737251",31.07,9.00,0,335.44,392.25,67.1,62.8,0.575,1285191.9,1285191.9,18128,0,0,0,L,1122011218,1,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556647226,430511.00
04/30/2019 14:00,2,2.207,ACTIVE,214.41,359.18,60.006,1556647204,"201051344001203","174011545737251",31.27,8.50,0,335.14,395.25,69.9,65.5,0.570,1274295.9,1274295.9,26421,0,0,0,L,1122011218,1,123.59,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556647227,430512.00
04/30/2019 14:00,2,2.139,ACTIVE,213.96,357.08,60.017,1556647204,"201051344001230","174011545737251",31.43,7.30,0,332.73,389.24,68.1,63.8,0.557,1270469.4,1270469.4,26254,0,0,0,L,1122011218,1,123.14,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556647228,430513.00
04/30/2019 14:00,2,2.195,ACTIVE,213.74,359.48,60.012,1556647204,"201051344000646","174011545737251",31.31,9.00,0,333.33,392.55,69.7,65.3,0.579,1264062.6,1264062.6,26395,0,0,0,L,1122011218,1,123.14,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556647229,430514.00
04/30/2019 14:00,2,2.113,ACTIVE,215.09,358.58,60.017,1556647204,"201051344000867","174011545737251",31.51,10.00,0,335.74,390.44,67.5,63.2,0.526,1262353.9,1262353.9,50323,0,0,0,L,1122011218,1,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556647230,430515.00
04/30/2019 14:00,2,2.119,ACTIVE,215.32,359.78,60.012,1556647204,"201051344000633","174011545737251",31.47,9.30,0,335.74,393.75,67.5,63.3,0.521,1259737.6,1259737.6,50421,0,0,0,L,1122011218,1,122.68,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556647231,430516.00
04/30/2019 14:00,2,2.203,ACTIVE,213.51,358.58,59.964,1556647204,"201051344000955","174011545737251",31.51,9.30,0,332.73,388.64,70.3,66.0,0.570,1284167.0,1284167.0,26411,0,0,0,L,1122011218,1,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556647232,430517.00
04/30/2019 14:00,2,2.078,ACTIVE,214.87,357.68,60.033,1556647204,"201051344000648","174011545737251",31.51,7.70,0,336.04,391.64,66.4,62.1,0.548,1274922.2,1274922.2,49872,0,0,0,L,1122011218,1,122.01,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556647233,430518.00
04/30/2019 14:00,2,2.119,ACTIVE,215.54,359.18,60.022,1556647204,"201051344000645","174011545737251",31.13,9.30,0,336.64,393.75,66.8,62.5,0.521,1279847.0,1279847.0,49836,0,0,0,L,1122011218,1,122.68,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556647234,430519.00
04/30/2019 14:00,2,2.121,ACTIVE,215.09,360.99,60.017,1556647204,"201051344000569","174011545737251",31.37,8.50,0,335.74,393.75,67.3,63.1,0.544,1296027.0,1296027.0,18043,0,0,0,L,1122011218,1,122.01,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556647234,430520.00
04/30/2019 14:00,2,2.180,ACTIVE,215.54,363.99,60.022,1556647204,"179051228000119","174011545737251",31.23,11.30,0,336.04,391.94,69.0,64.6,0.557,83050.6,83050.6,18158,0,0,0,L,46974696,1,122.68,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556647235,430521.00
04/30/2019 14:15,2,3.018,ACTIVE,216.67,353.17,60.033,1556648104,"201051344000579","174011545737251",31.57,10.00,0,324.92,397.66,96.5,91.2,0.442,1295908.9,1295908.9,18497,0,0,0,L,1122011218,1,123.14,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556648105,430522.00
04/30/2019 14:15,2,3.156,ACTIVE,215.09,351.07,60.028,1556648104,"201051344001025","174011545737251",31.27,11.00,0,319.81,395.85,100.0,94.6,0.455,1278335.6,1278335.6,26424,0,0,0,L,1122011218,1,123.36,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556648106,430523.00
04/30/2019 14:15,2,3.027,ACTIVE,215.32,352.27,60.049,1556648104,"201051344001093","174011545737251",31.65,10.30,0,318.61,394.95,97.0,91.7,0.433,1262082.0,1262082.0,26470,0,0,0,L,1122011218,1,123.59,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556648107,430524.00
04/30/2019 14:15,2,3.006,ACTIVE,216.67,351.37,60.028,1556648104,"201051344000458","174011545737251",31.23,13.00,0,321.31,396.45,95.0,89.8,0.433,1278925.7,1278925.7,18249,0,0,0,L,1122011218,1,123.14,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556648108,430525.00
04/30/2019 14:15,2,3.131,ACTIVE,214.87,351.67,60.022,1556648104,"201051344000890","174011545737251",31.59,11.00,0,319.51,391.34,100.2,94.7,0.455,1276805.6,1276805.6,26382,0,0,0,L,1122011218,1,123.81,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556648109,430526.00
04/30/2019 14:15,2,3.109,ACTIVE,216.67,359.18,60.028,1556648104,"201051344000988","174011545737251",20.52,8.50,0,337.54,386.83,64.7,60.5,0.539,985716.3,985716.3,18576,0,0,0,L,1122011218,1,122.91,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556648110,430527.00
04/30/2019 14:15,2,3.115,ACTIVE,215.77,352.87,60.017,1556648104,"201051344000582","174011545737251",31.45,10.30,0,318.91,397.66,99.2,93.9,0.455,1255582.7,1255582.7,26356,0,0,0,L,1122011218,1,123.81,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556648111,430528.00
04/30/2019 14:15,2,3.105,ACTIVE,216.22,353.17,60.022,1556648104,"201051344000868","174011545737251",31.07,9.30,0,320.11,397.66,97.7,92.4,0.446,1264174.1,1264174.1,50295,0,0,0,L,1122011218,1,122.91,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556648112,430529.00
04/30/2019 14:15,2,3.057,ACTIVE,217.13,354.67,60.022,1556648104,"201051344000576","174011545737251",31.29,10.70,0,321.91,396.45,96.9,91.6,0.438,1282204.1,1282204.1,22341,0,0,0,L,1122011218,1,123.36,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556648113,430530.00
04/30/2019 14:15,2,3.119,ACTIVE,216.90,353.77,60.017,1556648104,"201051344001158","174011545737251",31.39,9.30,0,323.11,398.26,99.1,93.7,0.460,1258913.2,1258913.2,18560,0,0,0,L,1122011218,1,123.14,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556648114,430531.00
04/30/2019 14:15,2,3.133,ACTIVE,215.54,352.57,60.028,1556648104,"201051344000917","174011545737251",31.53,11.70,0,321.61,395.25,100.0,94.6,0.455,1272079.2,1272079.2,26276,0,0,0,L,1122011218,1,123.59,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556648114,430532.00
04/30/2019 14:15,2,3.240,ACTIVE,215.32,358.28,60.022,1556648104,"201051344000417","174011545737251",20.63,8.50,0,336.04,383.53,67.7,63.5,0.552,1020322.3,1020322.3,26423,0,0,0,L,1122011218,1,123.59,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556648115,430533.00
04/30/2019 14:15,2,3.240,ACTIVE,215.09,352.57,60.028,1556648104,"201051344000685","174011545737251",31.29,9.00,0,318.61,394.65,102.7,97.2,0.491,1278454.3,1278454.3,26443,0,0,0,L,1122011218,1,124.27,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556648116,430534.00
04/30/2019 14:15,2,3.299,ACTIVE,215.77,353.77,60.043,1556648104,"201051344000651","174011545737251",31.41,11.70,0,321.01,396.45,105.0,99.4,0.473,1271376.4,1271376.4,26407,0,0,0,L,1122011218,1,124.49,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556648117,430535.00
04/30/2019 14:15,2,3.180,ACTIVE,215.77,351.67,60.049,1556648104,"201051344000594","174011545737251",31.61,10.70,0,320.41,396.75,101.8,96.3,0.451,1283727.2,1283727.2,50289,0,0,0,L,1122011218,1,122.91,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556648118,430536.00
04/30/2019 14:15,2,3.166,ACTIVE,217.13,354.37,60.022,1556648104,"201051344000469","174011545737251",31.63,9.30,0,321.61,398.26,101.4,95.9,0.473,1263788.5,1263788.5,18534,0,0,0,L,1122011218,1,122.91,124.27,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556648120,430537.00
04/30/2019 14:15,2,3.326,ACTIVE,215.77,353.77,59.990,1556648104,"201051344000585","174011545737251",31.67,11.00,0,321.61,397.96,106.6,101.0,0.486,1284678.9,1284678.9,26466,0,0,0,L,1122011218,1,123.59,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556648121,430538.00
04/30/2019 14:15,2,3.225,ACTIVE,217.35,354.67,60.012,1556648104,"201051344000853","174011545737251",31.23,10.70,0,329.43,397.05,102.0,96.5,0.464,1287194.7,1287194.7,18133,0,0,0,L,1122011218,1,123.81,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556648122,430539.00
04/30/2019 14:15,2,3.246,ACTIVE,215.09,352.57,60.017,1556648104,"201051344001145","174011545737251",31.45,9.30,0,320.41,396.15,103.4,97.9,0.477,1286699.2,1286699.2,26384,0,0,0,L,1122011218,1,123.59,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556648123,430540.00
04/30/2019 14:15,2,3.354,ACTIVE,215.32,354.07,60.017,1556648104,"201051344000438","174011545737251",31.55,10.70,0,320.11,395.85,107.1,101.5,0.491,1279733.1,1279733.1,26415,0,0,0,L,1122011218,1,124.04,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556648124,430541.00
04/30/2019 14:15,2,3.342,ACTIVE,215.09,351.37,59.985,1556648104,"201051344001135","174011545737251",31.45,12.30,0,321.31,394.05,106.4,100.7,0.473,1266576.5,1266576.5,26363,0,0,0,L,1122011218,1,123.81,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556648125,430542.00
04/30/2019 14:15,2,3.201,ACTIVE,216.90,353.47,60.022,1556648104,"201051344000983","174011545737251",31.37,10.30,0,319.51,396.45,101.8,96.3,0.482,1285208.7,1285208.7,18129,0,0,0,L,1122011218,1,123.36,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556648125,430543.00
04/30/2019 14:15,2,3.367,ACTIVE,215.77,352.87,60.012,1556648104,"201051344001203","174011545737251",31.17,11.00,0,319.21,397.96,106.2,100.6,0.495,1274313.5,1274313.5,26422,0,0,0,L,1122011218,1,124.49,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556648126,430544.00
04/30/2019 14:15,2,3.289,ACTIVE,214.87,351.67,60.028,1556648104,"201051344001230","174011545737251",31.21,9.30,0,320.11,391.34,104.0,98.5,0.477,1270486.5,1270486.5,26255,0,0,0,L,1122011218,1,123.81,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556648127,430545.00
04/30/2019 14:15,2,3.363,ACTIVE,214.87,352.27,60.022,1556648104,"201051344000646","174011545737251",31.25,10.00,0,315.90,394.95,106.4,100.8,0.495,1264080.2,1264080.2,26396,0,0,0,L,1122011218,1,123.81,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556648128,430546.00
04/30/2019 14:15,2,3.234,ACTIVE,216.45,352.57,60.022,1556648104,"201051344000867","174011545737251",31.51,12.00,0,319.81,395.25,103.3,97.8,0.460,1262370.9,1262370.9,50324,0,0,0,L,1122011218,1,123.36,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556648129,430547.00
04/30/2019 14:15,2,3.250,ACTIVE,216.90,355.88,60.012,1556648104,"201051344000633","174011545737251",31.55,11.70,0,325.82,395.55,103.8,98.3,0.486,1259754.7,1259754.7,50422,0,0,0,L,1122011218,1,123.59,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556648130,430548.00
04/30/2019 14:15,2,3.375,ACTIVE,214.64,352.57,60.012,1556648104,"201051344000955","174011545737251",31.67,12.00,0,319.21,394.35,108.2,102.5,0.491,1284184.8,1284184.8,26412,0,0,0,L,1122011218,1,123.14,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556648131,430549.00
04/30/2019 14:15,2,3.215,ACTIVE,216.67,353.47,60.054,1556648104,"201051344000648","174011545737251",31.41,9.70,0,336.04,397.05,102.2,96.7,0.464,1274939.0,1274939.0,49873,0,0,0,L,1122011218,1,122.68,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556648132,430550.00
04/30/2019 14:15,2,3.277,ACTIVE,217.13,354.37,60.017,1556648104,"201051344000645","174011545737251",31.13,11.30,0,323.41,398.26,103.4,97.8,0.464,1279863.9,1279863.9,49837,0,0,0,L,1122011218,1,123.59,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556648133,430551.00
04/30/2019 14:15,2,3.258,ACTIVE,216.90,354.67,60.022,1556648104,"201051344000569","174011545737251",31.47,11.00,0,323.11,396.75,103.9,98.3,0.477,1296044.0,1296044.0,18044,0,0,0,L,1122011218,1,122.91,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556648134,430552.00
04/30/2019 14:15,2,3.307,ACTIVE,217.35,358.88,60.022,1556648104,"179051228000119","174011545737251",31.49,13.70,0,325.52,396.75,105.5,99.9,0.495,83068.1,83068.1,18159,0,0,0,L,46974696,1,123.36,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556648135,430553.00
04/30/2019 14:30,2,3.143,ACTIVE,216.90,354.07,60.022,1556649004,"201051344000579","174011545737251",31.69,11.70,0,339.34,380.52,101.0,95.5,0.451,1295931.6,1295931.6,18498,0,0,0,L,1122011218,1,123.36,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556649005,430554.00
04/30/2019 14:30,2,3.291,ACTIVE,215.54,352.27,60.017,1556649004,"201051344001025","174011545737251",31.23,12.30,0,337.54,378.42,104.1,98.6,0.468,1278359.1,1278359.1,26425,0,0,0,L,1122011218,1,123.59,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556649006,430555.00
04/30/2019 14:30,2,3.174,ACTIVE,215.77,352.57,59.990,1556649004,"201051344001093","174011545737251",31.33,12.30,0,337.84,379.02,100.8,95.4,0.455,1262104.7,1262104.7,26471,0,0,0,L,1122011218,1,124.04,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556649007,430556.00
04/30/2019 14:30,2,3.055,ACTIVE,216.90,354.07,59.996,1556649004,"201051344000458","174011545737251",31.41,17.00,0,339.04,378.72,97.2,91.8,0.455,1278947.9,1278947.9,18250,0,0,0,L,1122011218,1,123.36,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556649008,430557.00
04/30/2019 14:30,2,3.238,ACTIVE,214.87,351.97,60.006,1556649004,"201051344000890","174011545737251",31.21,12.00,0,336.64,377.82,102.4,96.9,0.464,1276828.8,1276828.8,26383,0,0,0,L,1122011218,1,123.81,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556649009,430558.00
04/30/2019 14:30,2,3.180,ACTIVE,216.67,358.58,60.006,1556649004,"201051344000988","174011545737251",20.32,9.30,0,335.74,393.45,65.4,61.2,0.530,985731.0,985731.0,18577,0,0,0,L,1122011218,1,122.91,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556649010,430559.00
04/30/2019 14:30,2,3.195,ACTIVE,215.77,351.97,59.996,1556649004,"201051344000582","174011545737251",31.01,12.30,0,338.44,379.62,100.4,94.9,0.455,1255605.4,1255605.4,26357,0,0,0,L,1122011218,1,123.81,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556649011,430560.00
04/30/2019 14:30,2,3.092,ACTIVE,216.22,354.07,59.990,1556649004,"201051344000868","174011545737251",31.19,11.70,0,337.84,379.92,97.7,92.4,0.446,1264196.4,1264196.4,50296,0,0,0,L,1122011218,1,122.91,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556649012,430561.00
04/30/2019 14:30,2,3.094,ACTIVE,217.13,355.58,60.033,1556649004,"201051344000576","174011545737251",30.67,12.30,0,338.44,379.62,96.1,90.9,0.446,1282226.1,1282226.1,22342,0,0,0,L,1122011218,1,123.59,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556649012,430562.00
04/30/2019 14:30,2,3.092,ACTIVE,217.13,354.97,59.996,1556649004,"201051344001158","174011545737251",31.37,11.70,0,338.44,380.82,98.3,93.0,0.464,1258935.6,1258935.6,18561,0,0,0,L,1122011218,1,123.14,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556649013,430563.00
04/30/2019 14:30,2,3.135,ACTIVE,215.77,353.77,59.975,1556649004,"201051344000917","174011545737251",31.41,15.50,0,336.94,378.72,99.8,94.4,0.451,1272101.7,1272101.7,26277,0,0,0,L,1122011218,1,123.81,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556649014,430564.00
04/30/2019 14:30,2,3.232,ACTIVE,215.32,357.68,60.001,1556649004,"201051344000417","174011545737251",20.42,9.30,0,336.64,386.83,66.9,62.6,0.548,1020337.3,1020337.3,26424,0,0,0,L,1122011218,1,123.36,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556649015,430565.00
04/30/2019 14:30,2,3.189,ACTIVE,215.09,352.87,59.969,1556649004,"201051344000685","174011545737251",31.43,11.70,0,338.14,378.42,101.5,96.1,0.482,1278477.3,1278477.3,26444,0,0,0,L,1122011218,1,124.27,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556649016,430566.00
04/30/2019 14:30,2,3.250,ACTIVE,215.77,352.57,59.996,1556649004,"201051344000651","174011545737251",31.21,13.30,0,338.44,380.82,102.9,97.4,0.455,1271399.8,1271399.8,26408,0,0,0,L,1122011218,1,124.27,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556649017,430567.00
04/30/2019 14:30,2,3.096,ACTIVE,215.77,353.17,60.001,1556649004,"201051344000594","174011545737251",31.59,13.30,0,334.84,378.12,99.0,93.7,0.442,1283749.9,1283749.9,50290,0,0,0,L,1122011218,1,122.91,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556649018,430568.00
04/30/2019 14:30,2,3.115,ACTIVE,217.13,354.97,60.006,1556649004,"201051344000469","174011545737251",31.11,11.00,0,338.44,380.82,98.2,92.9,0.468,1263810.9,1263810.9,18535,0,0,0,L,1122011218,1,122.91,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556649020,430569.00
04/30/2019 14:30,2,3.268,ACTIVE,215.77,353.17,60.001,1556649004,"201051344000585","174011545737251",31.13,12.30,0,338.14,380.52,103.0,97.5,0.468,1284702.5,1284702.5,26467,0,0,0,L,1122011218,1,123.59,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556649021,430570.00
