ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/30/2019 14:30,2,3.088,ACTIVE,217.35,356.48,59.990,1556649004,"201051344000853","174011545737251",31.15,12.30,0,339.34,379.92,97.5,92.1,0.460,1287217.1,1287217.1,18134,0,0,0,L,1122011218,1,123.81,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556649022,430571.00
04/30/2019 14:30,2,3.086,ACTIVE,215.09,352.27,60.006,1556649004,"201051344001145","174011545737251",31.75,11.00,0,337.54,379.32,99.2,93.8,0.455,1286721.8,1286721.8,26385,0,0,0,L,1122011218,1,123.59,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556649023,430572.00
04/30/2019 14:30,2,3.166,ACTIVE,215.32,353.47,59.996,1556649004,"201051344000438","174011545737251",31.81,12.00,0,338.74,382.33,102.0,96.5,0.468,1279756.5,1279756.5,26416,0,0,0,L,1122011218,1,124.04,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556649023,430573.00
04/30/2019 14:30,2,3.146,ACTIVE,215.54,351.07,60.001,1556649004,"201051344001135","174011545737251",31.71,14.70,0,337.24,376.92,101.1,95.6,0.446,1266599.7,1266599.7,26364,0,0,0,L,1122011218,1,123.81,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556649024,430574.00
04/30/2019 14:30,2,3.043,ACTIVE,216.90,354.97,59.996,1556649004,"201051344000983","174011545737251",31.07,13.00,0,338.44,379.62,95.8,90.6,0.460,1285230.9,1285230.9,18130,0,0,0,L,1122011218,1,123.36,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556649025,430575.00
04/30/2019 14:30,2,3.193,ACTIVE,215.77,351.67,59.990,1556649004,"201051344001203","174011545737251",31.11,12.70,0,337.84,379.92,100.6,95.2,0.473,1274336.5,1274336.5,26423,0,0,0,L,1122011218,1,124.49,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556649026,430576.00
04/30/2019 14:30,2,3.117,ACTIVE,214.87,350.47,60.001,1556649004,"201051344001230","174011545737251",31.29,11.70,0,334.84,378.12,98.8,93.4,0.455,1270509.0,1270509.0,26256,0,0,0,L,1122011218,1,123.81,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556649027,430577.00
04/30/2019 14:30,2,3.172,ACTIVE,214.87,351.97,59.996,1556649004,"201051344000646","174011545737251",31.23,12.00,0,336.94,377.52,100.4,95.0,0.464,1264103.3,1264103.3,26397,0,0,0,L,1122011218,1,123.81,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556649028,430578.00
04/30/2019 14:30,2,3.033,ACTIVE,216.45,352.27,59.996,1556649004,"201051344000867","174011545737251",31.31,15.80,0,338.14,378.72,96.2,90.9,0.420,1262393.1,1262393.1,50325,0,0,0,L,1122011218,1,123.36,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556649029,430579.00
04/30/2019 14:30,2,3.031,ACTIVE,216.67,355.88,60.022,1556649004,"201051344000633","174011545737251",31.43,14.30,0,337.84,380.22,96.5,91.2,0.438,1259777.0,1259777.0,50423,0,0,0,L,1122011218,1,123.59,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556649030,430580.00
04/30/2019 14:30,2,3.182,ACTIVE,214.87,350.77,59.980,1556649004,"201051344000955","174011545737251",31.43,14.00,0,335.74,377.52,101.3,95.8,0.460,1284208.1,1284208.1,26413,0,0,0,L,1122011218,1,123.14,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556649031,430581.00
04/30/2019 14:30,2,3.016,ACTIVE,216.67,353.77,59.996,1556649004,"201051344000648","174011545737251",30.95,12.00,0,339.34,379.62,94.5,89.3,0.438,1274961.0,1274961.0,49874,0,0,0,L,1122011218,1,122.91,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556649032,430582.00
04/30/2019 14:30,2,3.031,ACTIVE,216.90,353.17,59.996,1556649004,"201051344000645","174011545737251",31.05,13.70,0,338.74,379.92,95.3,90.0,0.433,1279886.0,1279886.0,49838,0,0,0,L,1122011218,1,123.59,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556649033,430583.00
04/30/2019 14:30,2,3.023,ACTIVE,216.67,354.37,59.990,1556649004,"201051344000569","174011545737251",31.27,13.00,0,339.34,379.62,95.7,90.4,0.442,1296066.3,1296066.3,18045,0,0,0,L,1122011218,1,122.91,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556649034,430584.00
04/30/2019 14:30,2,3.080,ACTIVE,217.13,357.98,59.990,1556649004,"179051228000119","174011545737251",31.15,16.30,0,339.95,382.03,97.2,91.9,0.460,83075.6,83075.6,18160,0,0,0,L,46974696,1,123.36,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556649035,430585.00
04/30/2019 14:45,2,2.105,ACTIVE,216.00,359.48,59.975,1556649904,"201051344000579","174011545737251",31.65,11.00,0,325.22,394.65,67.5,63.3,0.548,1295951.1,1295951.1,18499,0,0,0,L,1122011218,1,122.91,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556649905,430586.00
04/30/2019 14:45,2,2.193,ACTIVE,214.41,357.98,59.953,1556649904,"201051344001025","174011545737251",31.47,11.70,0,318.61,396.15,69.9,65.6,0.566,1278379.2,1278379.2,26426,0,0,0,L,1122011218,1,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556649906,430587.00
04/30/2019 14:45,2,2.174,ACTIVE,214.41,359.78,59.990,1556649904,"201051344001093","174011545737251",30.89,11.70,0,320.11,396.15,68.0,63.8,0.535,1262124.3,1262124.3,26472,0,0,0,L,1122011218,1,123.14,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556649907,430588.00
04/30/2019 14:45,2,2.078,ACTIVE,215.54,358.88,59.990,1556649904,"201051344000458","174011545737251",31.07,15.50,0,321.01,394.95,65.4,61.2,0.530,1278966.6,1278966.6,18251,0,0,0,L,1122011218,1,122.91,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556649908,430589.00
04/30/2019 14:45,2,2.199,ACTIVE,214.19,359.18,59.996,1556649904,"201051344000890","174011545737251",31.15,11.00,0,319.21,391.34,69.5,65.1,0.552,1276848.7,1276848.7,26384,0,0,0,L,1122011218,1,123.36,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556649909,430590.00
04/30/2019 14:45,2,2.150,ACTIVE,216.00,354.07,59.985,1556649904,"201051344000988","174011545737251",20.28,10.00,0,334.54,390.74,44.2,40.8,0.358,985743.5,985743.5,18578,0,0,0,L,1122011218,1,122.91,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556649910,430591.00
04/30/2019 14:45,2,2.145,ACTIVE,214.87,359.18,59.985,1556649904,"201051344000582","174011545737251",31.13,11.70,0,318.61,397.35,67.6,63.3,0.544,1255624.8,1255624.8,26358,0,0,0,L,1122011218,1,123.36,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556649911,430592.00
04/30/2019 14:45,2,2.109,ACTIVE,215.32,358.58,59.996,1556649904,"201051344000868","174011545737251",30.97,10.70,0,319.51,395.85,66.2,62.0,0.530,1264215.3,1264215.3,50297,0,0,0,L,1122011218,1,122.68,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556649912,430593.00
04/30/2019 14:45,2,2.059,ACTIVE,215.77,357.68,59.990,1556649904,"201051344000576","174011545737251",31.23,12.00,0,322.81,395.85,65.1,60.9,0.530,1282244.7,1282244.7,22343,0,0,0,L,1122011218,1,123.14,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556649913,430594.00
04/30/2019 14:45,2,2.131,ACTIVE,215.77,359.78,60.006,1556649904,"201051344001158","174011545737251",30.75,10.30,0,321.91,395.25,66.3,62.1,0.548,1258954.6,1258954.6,18562,0,0,0,L,1122011218,1,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556649914,430595.00
04/30/2019 14:45,2,2.141,ACTIVE,214.87,358.58,60.017,1556649904,"201051344000917","174011545737251",31.07,14.30,0,319.51,395.25,67.4,63.1,0.544,1272121.1,1272121.1,26278,0,0,0,L,1122011218,1,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556649915,430596.00
04/30/2019 14:45,2,2.205,ACTIVE,214.41,351.97,59.996,1556649904,"201051344000417","174011545737251",20.44,9.70,0,335.14,384.73,45.6,42.1,0.371,1020350.1,1020350.1,26425,0,0,0,L,1122011218,1,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556649916,430597.00
04/30/2019 14:45,2,2.154,ACTIVE,214.19,359.18,59.980,1556649904,"201051344000685","174011545737251",31.33,10.70,0,318.30,395.55,68.3,64.0,0.583,1278496.9,1278496.9,26445,0,0,0,L,1122011218,1,123.59,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556649917,430598.00
04/30/2019 14:45,2,2.207,ACTIVE,214.64,360.08,59.990,1556649904,"201051344000651","174011545737251",31.11,12.70,0,321.31,396.75,69.6,65.2,0.557,1271419.6,1271419.6,26409,0,0,0,L,1122011218,1,123.59,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556649918,430599.00
04/30/2019 14:45,2,2.139,ACTIVE,214.87,357.38,59.990,1556649904,"201051344000594","174011545737251",31.03,12.30,0,321.01,394.95,67.2,63.0,0.526,1283769.1,1283769.1,50291,0,0,0,L,1122011218,1,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556649919,430600.00
04/30/2019 14:45,2,2.105,ACTIVE,215.77,358.28,60.001,1556649904,"201051344000469","174011545737251",31.37,10.30,0,323.72,395.25,66.9,62.7,0.561,1263830.0,1263830.0,18536,0,0,0,L,1122011218,1,122.46,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556649920,430601.00
04/30/2019 14:45,2,2.225,ACTIVE,214.64,359.18,59.969,1556649904,"201051344000585","174011545737251",31.23,11.30,0,320.41,398.26,70.4,66.1,0.570,1284722.5,1284722.5,26468,0,0,0,L,1122011218,1,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556649921,430602.00
04/30/2019 14:45,2,2.113,ACTIVE,216.22,360.38,60.001,1556649904,"201051344000853","174011545737251",31.21,11.70,0,329.73,394.05,66.8,62.5,0.544,1287236.0,1287236.0,18135,0,0,0,L,1122011218,1,123.36,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556649922,430603.00
04/30/2019 14:45,2,2.109,ACTIVE,214.19,357.98,60.006,1556649904,"201051344001145","174011545737251",31.59,10.30,0,320.11,395.55,67.5,63.2,0.557,1286741.1,1286741.1,26386,0,0,0,L,1122011218,1,122.91,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556649923,430604.00
04/30/2019 14:45,2,2.191,ACTIVE,214.41,358.58,59.964,1556649904,"201051344000438","174011545737251",31.47,11.30,0,320.71,397.05,69.8,65.5,0.566,1279776.3,1279776.3,26417,0,0,0,L,1122011218,1,123.36,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556649924,430605.00
04/30/2019 14:45,2,2.199,ACTIVE,214.19,357.68,59.990,1556649904,"201051344001135","174011545737251",31.15,13.70,0,319.81,394.65,69.5,65.1,0.548,1266619.3,1266619.3,26365,0,0,0,L,1122011218,1,122.91,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556649925,430606.00
04/30/2019 14:45,2,2.107,ACTIVE,215.54,359.18,59.990,1556649904,"201051344000983","174011545737251",30.91,12.00,0,321.31,394.65,66.0,61.8,0.552,1285249.5,1285249.5,18131,0,0,0,L,1122011218,1,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556649926,430607.00
04/30/2019 14:45,2,2.201,ACTIVE,214.64,358.88,60.001,1556649904,"201051344001203","174011545737251",30.91,12.00,0,319.51,397.66,69.0,64.7,0.570,1274356.1,1274356.1,26424,0,0,0,L,1122011218,1,123.59,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556649927,430608.00
04/30/2019 14:45,2,2.139,ACTIVE,213.96,356.18,60.001,1556649904,"201051344001230","174011545737251",31.29,10.70,0,318.30,390.14,67.7,63.4,0.544,1270528.3,1270528.3,26257,0,0,0,L,1122011218,1,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556649928,430609.00
04/30/2019 14:45,2,2.203,ACTIVE,213.96,358.28,59.996,1556649904,"201051344000646","174011545737251",30.93,11.00,0,318.30,395.25,69.1,64.7,0.570,1264122.8,1264122.8,26398,0,0,0,L,1122011218,1,123.14,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556649929,430610.00
04/30/2019 14:45,2,2.125,ACTIVE,215.54,357.98,60.001,1556649904,"201051344000867","174011545737251",30.97,14.70,0,321.01,393.15,66.7,62.4,0.526,1262411.9,1262411.9,50326,0,0,0,L,1122011218,1,123.14,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556649930,430611.00
04/30/2019 14:45,2,2.113,ACTIVE,215.77,359.48,59.996,1556649904,"201051344000633","174011545737251",31.23,13.30,0,321.61,393.45,66.9,62.6,0.552,1259795.8,1259795.8,50424,0,0,0,L,1122011218,1,123.14,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556649931,430612.00
04/30/2019 14:45,2,2.203,ACTIVE,213.96,357.98,60.028,1556649904,"201051344000955","174011545737251",31.43,13.30,0,319.51,389.54,70.0,65.7,0.579,1284227.8,1284227.8,26414,0,0,0,L,1122011218,1,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556649932,430613.00
04/30/2019 14:45,2,2.096,ACTIVE,215.54,357.98,60.006,1556649904,"201051344000648","174011545737251",31.03,11.00,0,318.30,395.55,65.9,61.7,0.535,1274979.5,1274979.5,49875,0,0,0,L,1122011218,1,122.46,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556649933,430614.00
04/30/2019 14:45,2,2.131,ACTIVE,216.00,358.58,59.996,1556649904,"201051344000645","174011545737251",30.71,13.00,0,320.71,395.85,66.3,62.1,0.530,1279904.6,1279904.6,49839,0,0,0,L,1122011218,1,123.14,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556649933,430615.00
04/30/2019 14:45,2,2.127,ACTIVE,215.54,359.18,60.006,1556649904,"201051344000569","174011545737251",31.15,11.70,0,321.91,394.65,67.1,62.8,0.544,1296085.0,1296085.0,18046,0,0,0,L,1122011218,1,122.46,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556649934,430616.00
04/30/2019 14:45,2,2.174,ACTIVE,215.77,363.69,60.006,1556649904,"179051228000119","174011545737251",31.15,15.30,0,329.73,394.95,68.7,64.3,0.561,83094.7,83094.7,18161,0,0,0,L,46974696,1,122.91,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556649935,430617.00
04/30/2019 15:00,2,1.695,ACTIVE,215.54,355.88,59.985,1556650804,"201051344000579","174011545737251",31.17,10.30,0,326.42,395.55,53.5,49.7,0.429,1295965.2,1295965.2,18500,0,0,0,L,1122011218,1,122.46,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556650805,430618.00
04/30/2019 15:00,2,1.742,ACTIVE,214.41,354.07,59.975,1556650804,"201051344001025","174011545737251",31.21,11.00,0,320.41,393.15,55.1,51.2,0.438,1278393.8,1278393.8,26427,0,0,0,L,1122011218,1,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556650806,430619.00
04/30/2019 15:00,2,1.676,ACTIVE,214.64,354.37,60.001,1556650804,"201051344001093","174011545737251",30.91,11.00,0,320.71,394.95,52.5,48.7,0.402,1262138.4,1262138.4,26473,0,0,0,L,1122011218,1,123.36,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556650807,430620.00
04/30/2019 15:00,2,1.648,ACTIVE,215.54,354.97,59.985,1556650804,"201051344000458","174011545737251",30.81,14.30,0,336.04,394.95,51.5,47.7,0.407,1278980.2,1278980.2,18252,0,0,0,L,1122011218,1,122.68,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556650808,430621.00
04/30/2019 15:00,2,1.730,ACTIVE,214.19,353.47,59.996,1556650804,"201051344000890","174011545737251",31.03,10.70,0,319.81,391.04,54.5,50.6,0.429,1276863.1,1276863.1,26385,0,0,0,L,1122011218,1,123.36,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556650809,430622.00
04/30/2019 15:00,2,1.707,ACTIVE,215.54,351.67,59.990,1556650804,"201051344000988","174011545737251",19.98,9.70,0,337.24,381.12,34.6,31.4,0.274,985752.5,985752.5,18579,0,0,0,L,1122011218,1,122.46,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556650810,430623.00
04/30/2019 15:00,2,1.686,ACTIVE,214.87,355.28,59.980,1556650804,"201051344000582","174011545737251",30.79,10.70,0,318.91,395.85,52.6,48.8,0.420,1255638.9,1255638.9,26359,0,0,0,L,1122011218,1,123.36,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556650811,430624.00
04/30/2019 15:00,2,1.666,ACTIVE,215.09,354.67,59.990,1556650804,"201051344000868","174011545737251",30.79,10.30,0,335.74,397.96,51.9,48.2,0.411,1264229.0,1264229.0,50298,0,0,0,L,1122011218,1,122.23,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556650812,430625.00
04/30/2019 15:00,2,1.629,ACTIVE,216.00,355.28,59.990,1556650804,"201051344000576","174011545737251",31.05,11.30,0,335.74,396.45,51.2,47.5,0.420,1282258.2,1282258.2,22344,0,0,0,L,1122011218,1,122.91,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556650813,430626.00
04/30/2019 15:00,2,1.666,ACTIVE,215.54,354.97,59.990,1556650804,"201051344001158","174011545737251",30.77,9.70,0,334.54,397.66,52.0,48.2,0.424,1258968.3,1258968.3,18563,0,0,0,L,1122011218,1,122.46,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556650814,430627.00
04/30/2019 15:00,2,1.633,ACTIVE,214.87,353.47,59.996,1556650804,"201051344000917","174011545737251",31.03,13.30,0,321.61,393.75,51.4,47.6,0.407,1272134.9,1272134.9,26279,0,0,0,L,1122011218,1,123.14,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556650815,430628.00
04/30/2019 15:00,2,1.760,ACTIVE,214.64,349.86,59.990,1556650804,"201051344000417","174011545737251",20.10,9.70,0,335.44,375.41,35.8,32.6,0.278,1020359.5,1020359.5,26426,0,0,0,L,1122011218,1,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556650816,430629.00
04/30/2019 15:00,2,1.693,ACTIVE,214.64,354.97,59.985,1556650804,"201051344000685","174011545737251",30.95,10.00,0,318.61,392.55,53.1,49.4,0.446,1278511.0,1278511.0,26446,0,0,0,L,1122011218,1,123.81,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556650817,430630.00
04/30/2019 15:00,2,1.725,ACTIVE,214.87,355.28,59.948,1556650804,"201051344000651","174011545737251",31.15,12.30,0,322.51,395.85,54.4,50.6,0.433,1271434.1,1271434.1,26410,0,0,0,L,1122011218,1,123.81,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556650818,430631.00
04/30/2019 15:00,2,1.684,ACTIVE,214.87,354.37,59.975,1556650804,"201051344000594","174011545737251",30.89,11.30,0,320.41,396.75,52.7,49.0,0.407,1283783.0,1283783.0,50292,0,0,0,L,1122011218,1,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556650819,430632.00
04/30/2019 15:00,2,1.688,ACTIVE,215.77,355.58,59.996,1556650804,"201051344000469","174011545737251",30.71,10.00,0,321.91,396.15,52.5,48.8,0.433,1263843.8,1263843.8,18537,0,0,0,L,1122011218,1,122.23,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556650820,430633.00
04/30/2019 15:00,2,1.773,ACTIVE,214.87,355.58,59.975,1556650804,"201051344000585","174011545737251",30.71,11.00,0,323.41,397.05,55.2,51.4,0.438,1284737.1,1284737.1,26469,0,0,0,L,1122011218,1,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556650821,430634.00
04/30/2019 15:00,2,1.678,ACTIVE,215.77,355.58,59.996,1556650804,"201051344000853","174011545737251",30.85,11.00,0,335.14,396.45,52.5,48.7,0.424,1287249.7,1287249.7,18136,0,0,0,L,1122011218,1,123.14,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556650822,430635.00
04/30/2019 15:00,2,1.641,ACTIVE,214.64,354.97,59.996,1556650804,"201051344001145","174011545737251",31.17,9.70,0,319.81,392.85,51.8,48.1,0.424,1286755.0,1286755.0,26387,0,0,0,L,1122011218,1,123.14,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556650823,430636.00
04/30/2019 15:00,2,1.732,ACTIVE,214.64,354.67,59.996,1556650804,"201051344000438","174011545737251",31.41,10.70,0,319.21,395.85,55.1,51.3,0.446,1279790.7,1279790.7,26418,0,0,0,L,1122011218,1,123.59,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556650824,430637.00
04/30/2019 15:00,2,1.738,ACTIVE,214.41,353.17,60.012,1556650804,"201051344001135","174011545737251",31.03,12.70,0,319.81,391.34,54.6,50.8,0.424,1266633.7,1266633.7,26366,0,0,0,L,1122011218,1,123.14,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556650825,430638.00
04/30/2019 15:00,2,1.664,ACTIVE,215.32,354.97,59.996,1556650804,"201051344000983","174011545737251",30.83,11.70,0,335.44,397.05,52.0,48.2,0.429,1285263.1,1285263.1,18132,0,0,0,L,1122011218,1,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556650826,430639.00
04/30/2019 15:00,2,1.713,ACTIVE,214.64,354.67,59.969,1556650804,"201051344001203","174011545737251",31.07,11.70,0,320.11,395.25,53.9,50.1,0.446,1274370.2,1274370.2,26425,0,0,0,L,1122011218,1,123.81,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556650827,430640.00
04/30/2019 15:00,2,1.650,ACTIVE,214.19,351.97,60.033,1556650804,"201051344001230","174011545737251",31.19,10.00,0,318.30,390.44,52.2,48.4,0.424,1270542.1,1270542.1,26258,0,0,0,L,1122011218,1,123.14,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556650827,430641.00
04/30/2019 15:00,2,1.699,ACTIVE,213.96,354.97,60.001,1556650804,"201051344000646","174011545737251",31.51,10.30,0,319.21,391.94,54.2,50.4,0.446,1264137.0,1264137.0,26399,0,0,0,L,1122011218,1,123.14,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556650828,430642.00
04/30/2019 15:00,2,1.693,ACTIVE,215.32,353.77,60.001,1556650804,"201051344000867","174011545737251",30.77,13.70,0,335.44,396.15,52.8,49.0,0.407,1262425.5,1262425.5,50327,0,0,0,L,1122011218,1,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556650829,430643.00
04/30/2019 15:00,2,1.695,ACTIVE,215.54,357.68,60.006,1556650804,"201051344000633","174011545737251",30.79,12.00,0,335.74,395.55,52.9,49.1,0.424,1259809.4,1259809.4,50425,0,0,0,L,1122011218,1,122.91,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556650830,430644.00
04/30/2019 15:00,2,1.760,ACTIVE,214.19,353.77,60.001,1556650804,"201051344000955","174011545737251",31.25,12.30,0,318.30,389.84,55.7,51.9,0.442,1284242.2,1284242.2,26415,0,0,0,L,1122011218,1,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556650831,430645.00
04/30/2019 15:00,2,1.664,ACTIVE,215.32,354.67,60.006,1556650804,"201051344000648","174011545737251",31.13,10.30,0,335.74,397.05,52.4,48.7,0.420,1274992.9,1274992.9,49876,0,0,0,L,1122011218,1,122.01,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556650832,430646.00
04/30/2019 15:00,2,1.678,ACTIVE,215.77,357.68,59.996,1556650804,"201051344000645","174011545737251",30.91,12.30,0,336.34,397.35,52.6,48.8,0.424,1279918.0,1279918.0,49840,0,0,0,L,1122011218,1,122.91,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556650833,430647.00
04/30/2019 15:00,2,1.699,ACTIVE,215.32,355.88,59.959,1556650804,"201051344000569","174011545737251",30.99,11.00,0,335.74,397.35,53.3,49.6,0.433,1296098.7,1296098.7,18047,0,0,0,L,1122011218,1,122.23,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556650834,430648.00
04/30/2019 15:00,2,1.764,ACTIVE,215.77,359.78,60.006,1556650804,"179051228000119","174011545737251",30.81,14.30,0,327.02,397.35,55.1,51.2,0.442,83108.7,83108.7,18162,0,0,0,L,46974696,1,122.68,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556650835,430649.00
04/30/2019 15:15,2,2.311,ACTIVE,216.22,362.19,60.017,1556651705,"201051344000579","174011545737251",31.39,10.30,0,336.34,393.45,73.5,69.0,0.588,1295980.0,1295980.0,18501,0,0,0,L,1122011218,1,122.91,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556651707,430650.00
04/30/2019 15:15,2,2.412,ACTIVE,214.87,359.78,60.006,1556651705,"201051344001025","174011545737251",31.07,10.70,0,335.14,396.15,76.0,71.4,0.601,1278409.1,1278409.1,26428,0,0,0,L,1122011218,1,123.14,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556651708,430651.00
04/30/2019 15:15,2,2.301,ACTIVE,215.09,361.29,59.996,1556651705,"201051344001093","174011545737251",31.31,11.00,0,335.74,394.05,73.0,68.5,0.557,1262153.0,1262153.0,26474,0,0,0,L,1122011218,1,123.36,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556651709,430652.00
04/30/2019 15:15,2,2.268,ACTIVE,216.00,360.69,60.006,1556651705,"201051344000458","174011545737251",31.17,14.00,0,337.54,390.74,71.7,67.2,0.597,1278994.5,1278994.5,18253,0,0,0,L,1122011218,1,122.91,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556651709,430653.00
04/30/2019 15:15,2,2.381,ACTIVE,214.41,360.08,60.006,1556651705,"201051344000890","174011545737251",31.27,10.70,0,335.44,395.25,75.4,70.9,0.605,1276878.3,1276878.3,26386,0,0,0,L,1122011218,1,123.59,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556651710,430654.00
04/30/2019 15:15,2,2.314,ACTIVE,215.77,356.78,60.022,1556651705,"201051344000988","174011545737251",20.61,9.70,0,337.24,378.42,48.3,44.7,0.415,985761.9,985761.9,18580,0,0,0,L,1122011218,1,122.46,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556651711,430655.00
04/30/2019 15:15,2,2.352,ACTIVE,215.54,360.99,60.006,1556651705,"201051344000582","174011545737251",31.07,10.70,0,336.04,396.45,74.0,69.5,0.592,1255653.6,1255653.6,26360,0,0,0,L,1122011218,1,123.59,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556651712,430656.00
04/30/2019 15:15,2,2.336,ACTIVE,215.77,362.19,60.012,1556651705,"201051344000868","174011545737251",30.75,10.30,0,336.04,393.75,72.8,68.3,0.588,1264243.4,1264243.4,50299,0,0,0,L,1122011218,1,122.46,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556651713,430657.00
04/30/2019 15:15,2,2.297,ACTIVE,216.45,361.89,60.017,1556651705,"201051344000576","174011545737251",30.99,11.30,0,336.04,391.94,72.1,67.6,0.575,1282272.4,1282272.4,22345,0,0,0,L,1122011218,1,123.14,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556651714,430658.00
04/30/2019 15:15,2,2.336,ACTIVE,216.45,363.09,59.990,1556651705,"201051344001158","174011545737251",30.97,9.70,0,336.34,393.15,73.3,68.8,0.579,1258982.8,1258982.8,18564,0,0,0,L,1122011218,1,122.68,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556651715,430659.00
04/30/2019 15:15,2,2.307,ACTIVE,215.09,362.19,60.012,1556651705,"201051344000917","174011545737251",31.41,13.00,0,335.44,393.45,73.4,68.9,0.597,1272149.3,1272149.3,26280,0,0,0,L,1122011218,1,123.36,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556651716,430660.00
04/30/2019 15:15,2,2.457,ACTIVE,215.09,355.58,60.017,1556651705,"201051344000417","174011545737251",20.18,9.70,0,335.44,377.52,50.2,46.5,0.420,1020369.3,1020369.3,26427,0,0,0,L,1122011218,1,123.36,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556651717,430661.00
04/30/2019 15:15,2,2.389,ACTIVE,214.87,361.29,60.054,1556651705,"201051344000685","174011545737251",31.29,10.00,0,335.44,394.95,75.7,71.2,0.641,1278525.9,1278525.9,26447,0,0,0,L,1122011218,1,124.04,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556651718,430662.00
04/30/2019 15:15,2,2.447,ACTIVE,215.32,362.19,60.012,1556651705,"201051344000651","174011545737251",31.17,12.00,0,336.04,395.85,77.2,72.6,0.632,1271449.3,1271449.3,26411,0,0,0,L,1122011218,1,124.04,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556651719,430663.00
04/30/2019 15:15,2,2.355,ACTIVE,215.32,360.69,60.017,1556651705,"201051344000594","174011545737251",31.51,11.30,0,335.44,393.75,75.2,70.6,0.588,1283797.7,1283797.7,50293,0,0,0,L,1122011218,1,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556651720,430664.00
04/30/2019 15:15,2,2.361,ACTIVE,216.00,364.89,60.001,1556651705,"201051344000469","174011545737251",31.25,10.00,0,335.74,393.15,74.7,70.2,0.619,1263858.4,1263858.4,18538,0,0,0,L,1122011218,1,122.23,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556651721,430665.00
04/30/2019 15:15,2,2.484,ACTIVE,215.54,365.19,60.022,1556651705,"201051344000585","174011545737251",31.27,10.70,0,335.44,396.75,78.7,74.0,0.628,1284752.5,1284752.5,26470,0,0,0,L,1122011218,1,123.14,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556651722,430666.00
04/30/2019 15:15,2,2.393,ACTIVE,216.67,364.29,60.022,1556651705,"201051344000853","174011545737251",30.97,11.00,0,336.64,392.85,75.1,70.6,0.610,1287264.3,1287264.3,18137,0,0,0,L,1122011218,1,123.36,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556651723,430667.00
04/30/2019 15:15,2,2.373,ACTIVE,215.09,363.09,60.006,1556651705,"201051344001145","174011545737251",31.29,9.30,0,336.04,394.35,75.2,70.7,0.610,1286769.4,1286769.4,26388,0,0,0,L,1122011218,1,123.36,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556651724,430668.00
04/30/2019 15:15,2,2.453,ACTIVE,215.32,362.19,60.017,1556651705,"201051344000438","174011545737251",31.61,10.70,0,336.04,396.45,78.6,73.9,0.636,1279806.0,1279806.0,26419,0,0,0,L,1122011218,1,123.81,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556651725,430669.00
04/30/2019 15:15,2,2.492,ACTIVE,214.87,362.49,60.012,1556651705,"201051344001135","174011545737251",30.99,13.00,0,335.14,394.95,78.3,73.6,0.623,1266648.8,1266648.8,26367,0,0,0,L,1122011218,1,123.59,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556651726,430670.00
04/30/2019 15:15,2,2.383,ACTIVE,216.00,364.29,60.006,1556651705,"201051344000983","174011545737251",31.11,11.30,0,335.74,392.85,75.1,70.6,0.650,1285277.5,1285277.5,18133,0,0,0,L,1122011218,1,122.91,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556651727,430671.00
04/30/2019 15:15,2,2.496,ACTIVE,215.32,361.59,60.006,1556651705,"201051344001203","174011545737251",30.95,11.30,0,336.64,396.75,78.2,73.6,0.663,1274385.2,1274385.2,26426,0,0,0,L,1122011218,1,124.04,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556651728,430672.00
04/30/2019 15:15,2,2.402,ACTIVE,214.64,359.78,60.006,1556651705,"201051344001230","174011545737251",31.33,10.00,0,334.24,389.84,76.3,71.7,0.619,1270556.6,1270556.6,26259,0,0,0,L,1122011218,1,123.59,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556651729,430673.00
04/30/2019 15:15,2,2.500,ACTIVE,214.87,362.19,60.022,1556651705,"201051344000646","174011545737251",31.09,10.00,0,334.54,395.55,78.7,74.1,0.650,1264152.0,1264152.0,26400,0,0,0,L,1122011218,1,123.59,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556651730,430674.00
04/30/2019 15:15,2,2.424,ACTIVE,216.22,361.29,60.012,1556651705,"201051344000867","174011545737251",31.19,13.30,0,336.34,393.75,76.5,71.9,0.583,1262440.1,1262440.1,50328,0,0,0,L,1122011218,1,123.14,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556651731,430675.00
04/30/2019 15:15,2,2.443,ACTIVE,216.45,362.19,60.012,1556651705,"201051344000633","174011545737251",31.03,12.00,0,336.04,391.94,76.8,72.2,0.619,1259824.0,1259824.0,50426,0,0,0,L,1122011218,1,123.14,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556651732,430676.00
04/30/2019 15:15,2,2.521,ACTIVE,214.64,351.07,60.006,1556651705,"201051344000955","174011545737251",31.51,12.30,0,334.84,394.35,80.5,75.7,0.367,1284257.5,1284257.5,26416,0,0,0,L,1122011218,1,123.14,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556651733,430677.00
04/30/2019 15:15,2,2.408,ACTIVE,216.22,365.49,60.012,1556651705,"201051344000648","174011545737251",31.27,10.30,0,336.64,394.05,76.3,71.7,0.619,1275007.2,1275007.2,49877,0,0,0,L,1122011218,1,122.23,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556651734,430678.00
04/30/2019 15:15,2,2.428,ACTIVE,216.67,365.19,60.022,1556651705,"201051344000645","174011545737251",31.25,12.00,0,336.34,393.75,76.9,72.3,0.614,1279932.4,1279932.4,49841,0,0,0,L,1122011218,1,123.14,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556651735,430679.00
04/30/2019 15:15,2,2.465,ACTIVE,216.22,365.19,60.022,1556651705,"201051344000569","174011545737251",31.19,11.00,0,335.74,394.65,77.8,73.2,0.636,1296113.2,1296113.2,18048,0,0,0,L,1122011218,1,122.46,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556651736,430680.00
04/30/2019 15:15,2,2.508,ACTIVE,216.67,369.70,60.012,1556651705,"179051228000119","174011545737251",31.37,14.30,0,338.14,397.66,79.8,75.1,0.650,83123.6,83123.6,18163,0,0,0,L,46974696,1,123.14,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556651736,430681.00
04/30/2019 15:30,2,3.436,ACTIVE,217.80,355.58,60.049,1556652604,"201051344000579","174011545737251",31.39,13.30,0,336.64,396.45,109.2,103.5,0.495,1296005.2,1296005.2,18502,0,0,0,L,1122011218,1,123.81,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556652605,430682.00
04/30/2019 15:30,2,3.621,ACTIVE,216.00,353.77,60.049,1556652604,"201051344001025","174011545737251",30.75,13.70,0,336.64,396.15,112.8,106.9,0.513,1278435.2,1278435.2,26429,0,0,0,L,1122011218,1,123.81,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556652606,430683.00
04/30/2019 15:30,2,3.463,ACTIVE,216.00,355.88,60.059,1556652604,"201051344001093","174011545737251",31.21,13.30,0,336.34,397.05,109.4,103.7,0.495,1262178.2,1262178.2,26475,0,0,0,L,1122011218,1,124.04,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556652607,430684.00
04/30/2019 15:30,2,3.381,ACTIVE,217.58,355.28,60.059,1556652604,"201051344000458","174011545737251",30.79,17.50,0,336.04,396.15,105.5,99.9,0.491,1279019.1,1279019.1,18254,0,0,0,L,1122011218,1,123.81,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556652608,430685.00
04/30/2019 15:30,2,3.541,ACTIVE,215.32,353.77,60.043,1556652604,"201051344000890","174011545737251",30.97,12.70,0,336.04,396.15,111.1,105.3,0.508,1276904.1,1276904.1,26387,0,0,0,L,1122011218,1,124.04,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556652609,430686.00
04/30/2019 15:30,2,3.424,ACTIVE,217.35,360.69,60.017,1556652604,"201051344000988","174011545737251",20.38,11.30,0,324.92,397.05,70.7,66.3,0.575,985778.3,985778.3,18581,0,0,0,L,1122011218,1,123.36,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556652610,430687.00
04/30/2019 15:30,2,3.434,ACTIVE,216.45,355.58,60.054,1556652604,"201051344000582","174011545737251",31.21,13.30,0,336.34,397.35,108.5,102.8,0.499,1255678.9,1255678.9,26361,0,0,0,L,1122011218,1,124.27,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556652611,430688.00
04/30/2019 15:30,2,3.377,ACTIVE,216.90,354.07,60.065,1556652604,"201051344000868","174011545737251",30.81,13.00,0,336.34,396.75,105.3,99.8,0.477,1264268.2,1264268.2,50300,0,0,0,L,1122011218,1,123.36,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556652612,430689.00
04/30/2019 15:30,2,3.312,ACTIVE,217.80,356.48,60.038,1556652604,"201051344000576","174011545737251",30.87,14.00,0,336.64,396.45,103.7,98.1,0.464,1282297.0,1282297.0,22346,0,0,0,L,1122011218,1,124.04,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556652613,430690.00
04/30/2019 15:30,2,3.361,ACTIVE,217.80,355.28,60.054,1556652604,"201051344001158","174011545737251",30.89,12.00,0,335.44,396.45,105.1,99.5,0.482,1259007.7,1259007.7,18565,0,0,0,L,1122011218,1,123.81,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556652613,430691.00
04/30/2019 15:30,2,3.422,ACTIVE,216.00,354.37,60.038,1556652604,"201051344000917","174011545737251",30.81,16.00,0,335.14,395.25,106.8,101.2,0.491,1272174.6,1272174.6,26281,0,0,0,L,1122011218,1,124.04,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556652614,430692.00
04/30/2019 15:30,2,3.477,ACTIVE,215.54,360.08,60.043,1556652604,"201051344000417","174011545737251",20.10,11.30,0,321.01,392.85,70.8,66.4,0.583,1020386.0,1020386.0,26428,0,0,0,L,1122011218,1,123.59,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556652615,430693.00
04/30/2019 15:30,2,3.424,ACTIVE,215.54,354.67,60.049,1556652604,"201051344000685","174011545737251",31.03,13.00,0,336.64,395.55,107.6,102.0,0.517,1278551.6,1278551.6,26448,0,0,0,L,1122011218,1,124.49,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556652616,430694.00
04/30/2019 15:30,2,3.436,ACTIVE,216.22,354.37,60.049,1556652604,"201051344000651","174011545737251",31.11,15.30,0,334.84,396.15,108.2,102.5,0.486,1271475.3,1271475.3,26412,0,0,0,L,1122011218,1,124.49,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556652617,430695.00
04/30/2019 15:30,2,3.305,ACTIVE,216.22,353.17,60.043,1556652604,"201051344000594","174011545737251",31.15,14.70,0,336.34,397.66,104.2,98.7,0.460,1283822.9,1283822.9,50294,0,0,0,L,1122011218,1,123.14,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556652618,430696.00
04/30/2019 15:30,2,3.248,ACTIVE,217.80,354.37,60.049,1556652604,"201051344000469","174011545737251",31.19,12.30,0,334.54,395.85,102.7,97.2,0.482,1263883.4,1263883.4,18539,0,0,0,L,1122011218,1,123.36,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556652619,430697.00
04/30/2019 15:30,2,3.410,ACTIVE,216.22,354.97,60.049,1556652604,"201051344000585","174011545737251",31.19,13.70,0,335.74,397.05,107.7,102.0,0.486,1284778.7,1284778.7,26471,0,0,0,L,1122011218,1,123.81,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556652621,430698.00
04/30/2019 15:30,2,3.232,ACTIVE,217.80,355.58,60.049,1556652604,"201051344000853","174011545737251",30.97,13.70,0,339.95,395.85,101.4,95.9,0.464,1287289.3,1287289.3,18138,0,0,0,L,1122011218,1,124.27,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556652622,430699.00
04/30/2019 15:30,2,3.283,ACTIVE,215.32,354.07,60.043,1556652604,"201051344001145","174011545737251",31.15,12.00,0,336.94,396.15,103.5,98.0,0.477,1286794.9,1286794.9,26389,0,0,0,L,1122011218,1,123.81,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556652623,430700.00
04/30/2019 15:30,2,3.287,ACTIVE,215.54,353.77,60.038,1556652604,"201051344000438","174011545737251",31.69,13.30,0,337.84,397.96,105.4,99.8,0.482,1279832.1,1279832.1,26420,0,0,0,L,1122011218,1,124.27,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556652624,430701.00
04/30/2019 15:30,2,3.332,ACTIVE,215.54,352.57,60.033,1556652604,"201051344001135","174011545737251",30.89,15.80,0,336.04,396.45,104.2,98.7,0.477,1266674.7,1266674.7,26368,0,0,0,L,1122011218,1,123.81,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556652625,430702.00
04/30/2019 15:30,2,3.164,ACTIVE,217.35,353.17,60.086,1556652604,"201051344000983","174011545737251",30.93,14.30,0,334.84,396.45,99.2,93.8,0.473,1285302.3,1285302.3,18134,0,0,0,L,1122011218,1,123.59,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556652626,430703.00
04/30/2019 15:30,2,3.289,ACTIVE,215.77,352.87,60.038,1556652604,"201051344001203","174011545737251",31.09,14.30,0,335.74,397.35,103.5,98.0,0.486,1274411.1,1274411.1,26427,0,0,0,L,1122011218,1,124.49,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556652627,430704.00
04/30/2019 15:30,2,3.189,ACTIVE,214.87,351.67,60.065,1556652604,"201051344001230","174011545737251",31.37,12.30,0,335.14,391.04,101.3,95.9,0.468,1270581.9,1270581.9,26260,0,0,0,L,1122011218,1,123.81,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556652628,430705.00
04/30/2019 15:30,2,3.264,ACTIVE,214.87,352.87,60.054,1556652604,"201051344000646","174011545737251",31.05,13.00,0,335.44,396.75,102.7,97.2,0.473,1264177.8,1264177.8,26401,0,0,0,L,1122011218,1,123.81,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556652629,430706.00
04/30/2019 15:30,2,3.123,ACTIVE,216.90,351.37,60.049,1556652604,"201051344000867","174011545737251",31.13,18.00,0,337.54,395.25,98.4,93.1,0.429,1262465.0,1262465.0,50329,0,0,0,L,1122011218,1,123.59,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556652630,430707.00
04/30/2019 15:30,2,3.141,ACTIVE,216.90,354.07,60.049,1556652604,"201051344000633","174011545737251",31.09,17.00,0,336.04,395.55,98.9,93.5,0.438,1259849.0,1259849.0,50427,0,0,0,L,1122011218,1,123.81,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556652630,430708.00
04/30/2019 15:30,2,3.248,ACTIVE,214.87,351.97,60.038,1556652604,"201051344000955","174011545737251",31.27,15.80,0,336.04,389.84,102.9,97.4,0.468,1284283.5,1284283.5,26417,0,0,0,L,1122011218,1,123.14,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556652631,430709.00
04/30/2019 15:30,2,3.082,ACTIVE,216.90,352.27,60.054,1556652604,"201051344000648","174011545737251",30.91,12.70,0,336.34,398.26,96.5,91.2,0.442,1275031.8,1275031.8,49878,0,0,0,L,1122011218,1,123.14,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556652632,430710.00
04/30/2019 15:30,2,3.113,ACTIVE,217.35,352.57,60.054,1556652604,"201051344000645","174011545737251",30.81,15.30,0,336.64,396.15,97.2,91.9,0.438,1279957.3,1279957.3,49842,0,0,0,L,1122011218,1,123.81,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556652633,430711.00
04/30/2019 15:30,2,3.111,ACTIVE,217.13,353.47,60.043,1556652604,"201051344000569","174011545737251",30.95,14.00,0,335.74,397.05,97.5,92.2,0.451,1296138.2,1296138.2,18049,0,0,0,L,1122011218,1,123.14,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556652634,430712.00
04/30/2019 15:30,2,3.152,ACTIVE,217.13,357.98,60.043,1556652604,"179051228000119","174011545737251",30.97,17.50,0,341.45,398.86,98.9,93.5,0.460,83149.0,83149.0,18164,0,0,0,L,46974696,1,123.59,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556652635,430713.00
