ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/30/2019 15:45,2,2.945,ACTIVE,217.13,351.97,59.996,1556653504,"201051344000579","174011545737251",31.37,14.30,0,339.95,381.12,93.6,88.4,0.429,1296027.2,1296027.2,18503,0,0,0,L,1122011218,1,123.59,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556653505,430714.00
04/30/2019 15:45,2,3.053,ACTIVE,216.00,351.07,60.033,1556653504,"201051344001025","174011545737251",31.27,13.70,0,338.44,379.92,96.8,91.5,0.433,1278457.9,1278457.9,26430,0,0,0,L,1122011218,1,123.81,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556653506,430715.00
04/30/2019 15:45,2,2.967,ACTIVE,216.22,352.87,59.964,1556653504,"201051344001093","174011545737251",31.19,14.30,0,338.14,380.52,93.6,88.4,0.420,1262200.2,1262200.2,26476,0,0,0,L,1122011218,1,124.04,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556653507,430716.00
04/30/2019 15:45,2,2.885,ACTIVE,217.13,351.67,59.990,1556653504,"201051344000458","174011545737251",31.07,18.70,0,339.34,380.22,90.8,85.7,0.411,1279040.5,1279040.5,18255,0,0,0,L,1122011218,1,123.59,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556653508,430717.00
04/30/2019 15:45,2,3.039,ACTIVE,215.54,351.07,59.996,1556653504,"201051344000890","174011545737251",30.97,13.70,0,336.34,379.02,95.3,90.1,0.429,1276926.6,1276926.6,26388,0,0,0,L,1122011218,1,124.04,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556653509,430718.00
04/30/2019 15:45,2,2.971,ACTIVE,217.13,358.58,59.990,1556653504,"201051344000988","174011545737251",20.20,11.00,0,334.84,392.55,60.9,56.8,0.499,985792.5,985792.5,18582,0,0,0,L,1122011218,1,123.36,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556653509,430719.00
04/30/2019 15:45,2,2.986,ACTIVE,216.45,352.57,60.001,1556653504,"201051344000582","174011545737251",30.77,14.00,0,339.04,381.42,93.1,87.9,0.424,1255700.9,1255700.9,26362,0,0,0,L,1122011218,1,124.27,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556653510,430720.00
04/30/2019 15:45,2,2.896,ACTIVE,216.45,351.37,59.990,1556653504,"201051344000868","174011545737251",30.93,13.00,0,338.74,379.92,90.7,85.6,0.411,1264289.8,1264289.8,50301,0,0,0,L,1122011218,1,123.14,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556653511,430721.00
04/30/2019 15:45,2,2.836,ACTIVE,217.35,352.57,59.996,1556653504,"201051344000576","174011545737251",31.09,15.00,0,321.91,397.35,89.4,84.3,0.407,1282318.2,1282318.2,22347,0,0,0,L,1122011218,1,123.81,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556653512,430722.00
04/30/2019 15:45,2,2.908,ACTIVE,217.35,351.97,59.980,1556653504,"201051344001158","174011545737251",30.75,12.70,0,339.34,381.42,90.6,85.5,0.415,1259029.4,1259029.4,18566,0,0,0,L,1122011218,1,123.59,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556653513,430723.00
04/30/2019 15:45,2,2.920,ACTIVE,216.22,352.27,59.990,1556653504,"201051344000917","174011545737251",31.13,16.70,0,337.24,380.52,92.1,87.0,0.411,1272196.5,1272196.5,26282,0,0,0,L,1122011218,1,124.04,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556653514,430724.00
04/30/2019 15:45,2,3.002,ACTIVE,215.77,356.48,59.990,1556653504,"201051344000417","174011545737251",20.20,11.00,0,336.34,389.84,61.4,57.3,0.504,1020400.5,1020400.5,26429,0,0,0,L,1122011218,1,123.59,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556653515,430725.00
04/30/2019 15:45,2,2.941,ACTIVE,215.77,351.97,60.001,1556653504,"201051344000685","174011545737251",31.15,13.00,0,338.44,381.12,92.8,87.7,0.442,1278573.9,1278573.9,26449,0,0,0,L,1122011218,1,124.49,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556653516,430726.00
04/30/2019 15:45,2,2.977,ACTIVE,216.22,351.97,60.001,1556653504,"201051344000651","174011545737251",31.15,15.30,0,339.04,380.82,94.0,88.8,0.420,1271497.9,1271497.9,26413,0,0,0,L,1122011218,1,124.49,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556653517,430727.00
04/30/2019 15:45,2,2.836,ACTIVE,216.00,351.07,59.985,1556653504,"201051344000594","174011545737251",31.51,15.50,0,337.54,377.52,90.5,85.4,0.398,1283844.8,1283844.8,50295,0,0,0,L,1122011218,1,123.14,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556653518,430728.00
04/30/2019 15:45,2,2.836,ACTIVE,217.13,353.17,60.001,1556653504,"201051344000469","174011545737251",31.13,13.00,0,338.74,380.82,89.5,84.4,0.420,1263905.0,1263905.0,18540,0,0,0,L,1122011218,1,123.14,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556653519,430729.00
04/30/2019 15:45,2,2.965,ACTIVE,216.22,352.27,60.006,1556653504,"201051344000585","174011545737251",31.27,14.70,0,338.44,381.42,93.9,88.7,0.429,1284801.5,1284801.5,26472,0,0,0,L,1122011218,1,123.81,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556653520,430730.00
04/30/2019 15:45,2,2.820,ACTIVE,217.35,354.67,60.033,1556653504,"201051344000853","174011545737251",31.05,14.00,0,340.25,379.32,88.7,83.7,0.384,1287310.9,1287310.9,18139,0,0,0,L,1122011218,1,124.04,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556653521,430731.00
04/30/2019 15:45,2,2.836,ACTIVE,215.54,351.37,59.980,1556653504,"201051344001145","174011545737251",31.41,12.30,0,339.04,380.52,90.2,85.2,0.411,1286816.8,1286816.8,26390,0,0,0,L,1122011218,1,123.81,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556653522,430732.00
04/30/2019 15:45,2,2.904,ACTIVE,216.00,351.67,59.985,1556653504,"201051344000438","174011545737251",31.39,13.70,0,338.44,380.82,92.4,87.2,0.420,1279854.6,1279854.6,26421,0,0,0,L,1122011218,1,124.27,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556653523,430733.00
04/30/2019 15:45,2,2.924,ACTIVE,215.77,351.07,60.001,1556653504,"201051344001135","174011545737251",30.87,15.50,0,336.94,381.12,91.4,86.3,0.415,1266697.0,1266697.0,26369,0,0,0,L,1122011218,1,123.81,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556653524,430734.00
04/30/2019 15:45,2,2.768,ACTIVE,216.90,352.87,60.038,1556653504,"201051344000983","174011545737251",31.21,14.70,0,338.14,380.52,87.5,82.5,0.411,1285323.6,1285323.6,18135,0,0,0,L,1122011218,1,123.59,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556653525,430735.00
04/30/2019 15:45,2,2.906,ACTIVE,216.00,351.37,60.006,1556653504,"201051344001203","174011545737251",30.93,15.00,0,338.74,381.12,91.1,86.0,0.429,1274433.4,1274433.4,26428,0,0,0,L,1122011218,1,124.49,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556653526,430736.00
04/30/2019 15:45,2,2.818,ACTIVE,215.54,351.07,59.996,1556653504,"201051344001230","174011545737251",31.27,12.30,0,335.14,376.62,89.3,84.3,0.415,1270603.7,1270603.7,26261,0,0,0,L,1122011218,1,124.04,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556653527,430737.00
04/30/2019 15:45,2,2.871,ACTIVE,215.32,351.67,60.006,1556653504,"201051344000646","174011545737251",31.21,13.70,0,336.94,378.72,90.8,85.7,0.415,1264200.0,1264200.0,26402,0,0,0,L,1122011218,1,124.04,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556653528,430738.00
04/30/2019 15:45,2,2.807,ACTIVE,216.67,351.97,60.012,1556653504,"201051344000867","174011545737251",30.79,18.70,0,336.64,381.42,87.5,82.6,0.380,1262486.4,1262486.4,50330,0,0,0,L,1122011218,1,123.59,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556653528,430739.00
04/30/2019 15:45,2,2.783,ACTIVE,216.90,353.17,59.996,1556653504,"201051344000633","174011545737251",31.09,17.30,0,339.04,386.23,87.7,82.7,0.393,1259870.5,1259870.5,50428,0,0,0,L,1122011218,1,123.59,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556653529,430740.00
04/30/2019 15:45,2,2.879,ACTIVE,215.32,349.56,60.001,1556653504,"201051344000955","174011545737251",31.29,16.00,0,337.54,377.22,91.3,86.2,0.415,1284305.9,1284305.9,26418,0,0,0,L,1122011218,1,123.36,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556653530,430741.00
04/30/2019 15:45,2,2.750,ACTIVE,216.67,352.87,60.006,1556653504,"201051344000648","174011545737251",30.95,13.30,0,318.00,394.65,86.2,81.2,0.393,1275053.0,1275053.0,49879,0,0,0,L,1122011218,1,122.91,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556653531,430742.00
04/30/2019 15:45,2,2.764,ACTIVE,217.13,353.47,59.996,1556653504,"201051344000645","174011545737251",30.93,15.30,0,339.34,379.62,86.6,81.7,0.389,1279978.6,1279978.6,49843,0,0,0,L,1122011218,1,123.59,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556653532,430743.00
04/30/2019 15:45,2,2.783,ACTIVE,216.90,353.77,59.980,1556653504,"201051344000569","174011545737251",30.95,14.70,0,338.74,380.22,87.2,82.3,0.398,1296159.6,1296159.6,18050,0,0,0,L,1122011218,1,122.91,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556653533,430744.00
04/30/2019 15:45,2,2.820,ACTIVE,217.13,357.38,60.006,1556653504,"179051228000119","174011545737251",30.99,18.30,0,339.95,382.03,88.5,83.5,0.411,83170.8,83170.8,18165,0,0,0,L,46974696,1,123.59,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556653534,430745.00
04/30/2019 16:00,2,2.217,ACTIVE,216.45,362.19,60.017,1556654404,"201051344000579","174011545737251",31.49,12.30,0,324.32,393.75,70.7,66.3,0.570,1296047.5,1296047.5,18504,0,0,0,L,1122011218,1,123.14,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556654406,430746.00
04/30/2019 16:00,2,2.318,ACTIVE,215.54,360.08,60.038,1556654404,"201051344001025","174011545737251",31.05,13.30,0,321.31,394.95,72.9,68.5,0.583,1278478.9,1278478.9,26431,0,0,0,L,1122011218,1,123.36,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556654407,430747.00
04/30/2019 16:00,2,2.264,ACTIVE,215.54,361.59,60.017,1556654404,"201051344001093","174011545737251",30.95,13.00,0,322.21,395.55,71.0,66.6,0.561,1262220.6,1262220.6,26477,0,0,0,L,1122011218,1,123.59,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556654407,430748.00
04/30/2019 16:00,2,2.184,ACTIVE,216.22,360.69,60.017,1556654404,"201051344000458","174011545737251",30.85,17.30,0,322.51,394.05,68.3,64.0,0.552,1279060.1,1279060.1,18256,0,0,0,L,1122011218,1,123.14,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556654408,430749.00
04/30/2019 16:00,2,2.291,ACTIVE,215.09,360.08,60.006,1556654404,"201051344000890","174011545737251",31.21,13.00,0,318.91,393.75,72.5,68.0,0.579,1276947.3,1276947.3,26389,0,0,0,L,1122011218,1,123.59,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556654409,430750.00
04/30/2019 16:00,2,2.236,ACTIVE,216.00,357.98,60.001,1556654404,"201051344000988","174011545737251",20.26,10.70,0,336.34,387.44,45.9,42.3,0.376,985805.5,985805.5,18583,0,0,0,L,1122011218,1,122.68,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556654410,430751.00
04/30/2019 16:00,2,2.285,ACTIVE,216.00,362.49,60.038,1556654404,"201051344000582","174011545737251",30.45,13.30,0,319.81,396.45,70.5,66.1,0.539,1255721.2,1255721.2,26363,0,0,0,L,1122011218,1,123.81,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556654411,430752.00
04/30/2019 16:00,2,2.223,ACTIVE,215.77,362.79,60.022,1556654404,"201051344000868","174011545737251",30.61,12.00,0,321.31,394.65,69.0,64.7,0.583,1264309.5,1264309.5,50302,0,0,0,L,1122011218,1,122.68,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556654412,430753.00
04/30/2019 16:00,2,2.188,ACTIVE,216.67,363.39,60.028,1556654404,"201051344000576","174011545737251",30.69,13.70,0,324.92,395.85,68.0,63.7,0.557,1282337.6,1282337.6,22348,0,0,0,L,1122011218,1,123.36,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556654413,430754.00
04/30/2019 16:00,2,2.213,ACTIVE,216.45,361.89,60.049,1556654404,"201051344001158","174011545737251",30.89,11.70,0,324.02,396.15,69.3,64.9,0.561,1259049.2,1259049.2,18567,0,0,0,L,1122011218,1,122.91,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556654414,430755.00
04/30/2019 16:00,2,2.232,ACTIVE,215.54,361.29,60.012,1556654404,"201051344000917","174011545737251",31.17,16.00,0,321.91,395.55,70.5,66.1,0.557,1272216.7,1272216.7,26283,0,0,0,L,1122011218,1,123.59,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556654415,430756.00
04/30/2019 16:00,2,2.336,ACTIVE,215.54,354.67,60.017,1556654404,"201051344000417","174011545737251",20.04,10.70,0,335.74,382.63,47.4,43.8,0.380,1020413.8,1020413.8,26430,0,0,0,L,1122011218,1,123.36,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556654416,430757.00
04/30/2019 16:00,2,2.273,ACTIVE,215.32,362.19,60.022,1556654404,"201051344000685","174011545737251",30.99,12.30,0,320.41,394.35,71.4,67.0,0.623,1278594.3,1278594.3,26450,0,0,0,L,1122011218,1,124.27,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556654417,430758.00
04/30/2019 16:00,2,2.328,ACTIVE,215.77,361.29,59.969,1556654404,"201051344000651","174011545737251",30.63,14.70,0,322.21,396.45,72.3,67.9,0.570,1271518.6,1271518.6,26414,0,0,0,L,1122011218,1,124.27,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556654418,430759.00
04/30/2019 16:00,2,2.223,ACTIVE,215.32,360.69,59.996,1556654404,"201051344000594","174011545737251",31.13,14.30,0,321.31,393.15,70.1,65.8,0.552,1283864.8,1283864.8,50296,0,0,0,L,1122011218,1,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556654419,430760.00
04/30/2019 16:00,2,2.230,ACTIVE,216.45,360.08,60.049,1556654404,"201051344000469","174011545737251",30.67,12.00,0,321.31,396.15,69.3,64.9,0.566,1263924.8,1263924.8,18541,0,0,0,L,1122011218,1,122.68,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556654420,430761.00
04/30/2019 16:00,2,2.320,ACTIVE,215.54,360.69,60.033,1556654404,"201051344000585","174011545737251",31.13,12.70,0,322.51,396.15,73.2,68.7,0.566,1284822.4,1284822.4,26473,0,0,0,L,1122011218,1,123.36,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556654421,430762.00
04/30/2019 16:00,2,2.221,ACTIVE,216.67,363.39,60.033,1556654404,"201051344000853","174011545737251",30.67,13.70,0,324.62,392.55,69.0,64.7,0.566,1287330.6,1287330.6,18140,0,0,0,L,1122011218,1,123.59,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556654422,430763.00
04/30/2019 16:00,2,2.240,ACTIVE,215.09,359.48,60.017,1556654404,"201051344001145","174011545737251",31.13,11.30,0,321.91,394.35,70.7,66.3,0.575,1286837.1,1286837.1,26391,0,0,0,L,1122011218,1,123.36,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556654423,430764.00
04/30/2019 16:00,2,2.301,ACTIVE,215.32,361.29,60.022,1556654404,"201051344000438","174011545737251",31.11,13.00,0,322.51,395.85,72.5,68.1,0.601,1279875.3,1279875.3,26422,0,0,0,L,1122011218,1,123.81,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556654424,430765.00
04/30/2019 16:00,2,2.287,ACTIVE,215.09,360.08,60.017,1556654404,"201051344001135","174011545737251",31.03,15.50,0,321.31,393.45,71.9,67.5,0.566,1266717.5,1266717.5,26370,0,0,0,L,1122011218,1,123.59,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556654425,430766.00
04/30/2019 16:00,2,2.176,ACTIVE,216.22,361.29,60.022,1556654404,"201051344000983","174011545737251",31.13,13.30,0,323.11,395.55,68.7,64.3,0.575,1285343.2,1285343.2,18136,0,0,0,L,1122011218,1,123.14,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556654426,430767.00
04/30/2019 16:00,2,2.301,ACTIVE,215.32,363.09,60.022,1556654404,"201051344001203","174011545737251",30.77,14.30,0,319.51,396.15,71.7,67.3,0.610,1274453.8,1274453.8,26429,0,0,0,L,1122011218,1,124.04,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556654427,430768.00
04/30/2019 16:00,2,2.246,ACTIVE,215.09,359.78,60.022,1556654404,"201051344001230","174011545737251",30.93,12.00,0,318.30,390.14,70.4,66.0,0.575,1270623.8,1270623.8,26262,0,0,0,L,1122011218,1,123.59,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556654428,430769.00
04/30/2019 16:00,2,2.273,ACTIVE,214.64,360.08,60.012,1556654404,"201051344000646","174011545737251",31.03,12.70,0,318.91,394.35,71.5,67.1,0.588,1264220.4,1264220.4,26403,0,0,0,L,1122011218,1,123.59,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556654429,430770.00
04/30/2019 16:00,2,2.209,ACTIVE,216.22,361.89,60.022,1556654404,"201051344000867","174011545737251",30.83,17.00,0,322.81,394.65,69.0,64.7,0.539,1262506.1,1262506.1,50331,0,0,0,L,1122011218,1,123.14,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556654430,430771.00
04/30/2019 16:00,2,2.201,ACTIVE,216.45,361.29,60.017,1556654404,"201051344000633","174011545737251",30.97,15.30,0,324.32,394.05,69.1,64.8,0.557,1259890.2,1259890.2,50429,0,0,0,L,1122011218,1,123.36,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556654431,430772.00
04/30/2019 16:00,2,2.273,ACTIVE,215.09,359.48,60.065,1556654404,"201051344000955","174011545737251",31.35,15.30,0,318.61,392.55,72.2,67.8,0.583,1284326.4,1284326.4,26419,0,0,0,L,1122011218,1,123.14,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556654432,430773.00
04/30/2019 16:00,2,2.189,ACTIVE,216.45,361.29,60.028,1556654404,"201051344000648","174011545737251",30.59,12.70,0,323.72,396.75,67.9,63.6,0.548,1275072.3,1275072.3,49880,0,0,0,L,1122011218,1,122.68,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556654432,430774.00
04/30/2019 16:00,2,2.191,ACTIVE,216.67,362.49,60.038,1556654404,"201051344000645","174011545737251",30.75,14.70,0,321.31,395.55,68.2,63.9,0.544,1279998.0,1279998.0,49844,0,0,0,L,1122011218,1,123.36,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556654433,430775.00
04/30/2019 16:00,2,2.205,ACTIVE,216.22,360.69,60.017,1556654404,"201051344000569","174011545737251",30.89,13.30,0,321.31,396.45,69.0,64.6,0.552,1296179.3,1296179.3,18051,0,0,0,L,1122011218,1,122.68,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556654434,430776.00
04/30/2019 16:00,2,2.246,ACTIVE,216.45,366.70,60.028,1556654404,"179051228000119","174011545737251",31.01,17.00,0,328.82,394.65,70.6,66.2,0.579,83190.8,83190.8,18166,0,0,0,L,46974696,1,123.14,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556654435,430777.00
04/30/2019 16:15,2,2.109,ACTIVE,215.77,358.28,59.990,1556655304,"201051344000579","174011545737251",31.23,11.00,0,336.04,393.45,66.8,62.6,0.544,1296063.8,1296063.8,18505,0,0,0,L,1122011218,1,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556655305,430778.00
04/30/2019 16:15,2,2.174,ACTIVE,214.87,359.78,60.001,1556655304,"201051344001025","174011545737251",31.33,11.70,0,337.54,394.95,69.0,64.7,0.548,1278495.7,1278495.7,26432,0,0,0,L,1122011218,1,122.91,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556655306,430779.00
04/30/2019 16:15,2,2.150,ACTIVE,215.09,360.38,60.001,1556655304,"201051344001093","174011545737251",30.99,11.70,0,335.44,394.35,67.5,63.2,0.535,1262237.0,1262237.0,26478,0,0,0,L,1122011218,1,123.36,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556655307,430780.00
04/30/2019 16:15,2,2.043,ACTIVE,215.77,357.68,60.017,1556655304,"201051344000458","174011545737251",31.09,15.80,0,336.94,390.74,64.4,60.2,0.517,1279075.8,1279075.8,18257,0,0,0,L,1122011218,1,122.91,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556655308,430781.00
04/30/2019 16:15,2,2.170,ACTIVE,214.41,358.28,60.001,1556655304,"201051344000890","174011545737251",31.15,11.30,0,336.64,393.75,68.5,64.2,0.544,1276964.1,1276964.1,26390,0,0,0,L,1122011218,1,123.14,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556655309,430782.00
04/30/2019 16:15,2,2.115,ACTIVE,215.77,355.28,59.990,1556655304,"201051344000988","174011545737251",20.18,10.30,0,337.84,377.82,43.2,39.8,0.358,985815.9,985815.9,18584,0,0,0,L,1122011218,1,122.46,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556655310,430783.00
04/30/2019 16:15,2,2.129,ACTIVE,215.32,359.78,60.001,1556655304,"201051344000582","174011545737251",30.87,12.00,0,336.34,394.65,66.6,62.3,0.535,1255737.5,1255737.5,26364,0,0,0,L,1122011218,1,123.36,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556655310,430784.00
04/30/2019 16:15,2,2.078,ACTIVE,215.09,357.38,59.996,1556655304,"201051344000868","174011545737251",30.81,11.00,0,335.14,391.64,64.8,60.6,0.521,1264325.5,1264325.5,50303,0,0,0,L,1122011218,1,122.23,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556655311,430785.00
04/30/2019 16:15,2,2.037,ACTIVE,216.00,359.48,59.996,1556655304,"201051344000576","174011545737251",30.89,12.30,0,335.74,391.04,63.8,59.6,0.521,1282353.3,1282353.3,22349,0,0,0,L,1122011218,1,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556655312,430786.00
04/30/2019 16:15,2,2.068,ACTIVE,215.77,358.58,60.028,1556655304,"201051344001158","174011545737251",30.85,10.30,0,336.34,392.85,64.6,60.4,0.530,1259065.1,1259065.1,18568,0,0,0,L,1122011218,1,122.68,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556655313,430787.00
04/30/2019 16:15,2,2.094,ACTIVE,214.87,358.88,59.990,1556655304,"201051344000917","174011545737251",31.17,14.30,0,334.54,393.15,66.1,61.9,0.526,1272233.0,1272233.0,26284,0,0,0,L,1122011218,1,123.14,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556655314,430788.00
04/30/2019 16:15,2,2.176,ACTIVE,214.87,353.17,59.980,1556655304,"201051344000417","174011545737251",20.14,10.30,0,337.24,376.92,44.4,40.9,0.358,1020424.6,1020424.6,26431,0,0,0,L,1122011218,1,123.14,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556655315,430789.00
04/30/2019 16:15,2,2.115,ACTIVE,214.64,359.18,59.990,1556655304,"201051344000685","174011545737251",31.13,11.00,0,336.94,393.75,66.7,62.5,0.566,1278610.9,1278610.9,26451,0,0,0,L,1122011218,1,123.81,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556655316,430790.00
04/30/2019 16:15,2,2.141,ACTIVE,215.09,359.18,59.996,1556655304,"201051344000651","174011545737251",31.13,13.00,0,335.14,393.75,67.6,63.3,0.544,1271535.3,1271535.3,26415,0,0,0,L,1122011218,1,123.81,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556655317,430791.00
04/30/2019 16:15,2,2.062,ACTIVE,215.09,356.48,59.996,1556655304,"201051344000594","174011545737251",31.29,12.70,0,335.44,392.25,65.3,61.2,0.508,1283881.0,1283881.0,50297,0,0,0,L,1122011218,1,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556655318,430792.00
04/30/2019 16:15,2,2.068,ACTIVE,215.77,358.28,59.996,1556655304,"201051344000469","174011545737251",30.87,10.70,0,334.54,392.55,64.7,60.5,0.530,1263940.8,1263940.8,18542,0,0,0,L,1122011218,1,122.23,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556655319,430793.00
04/30/2019 16:15,2,2.146,ACTIVE,214.87,359.48,60.001,1556655304,"201051344000585","174011545737251",31.25,11.70,0,336.04,395.25,68.0,63.7,0.548,1284839.3,1284839.3,26474,0,0,0,L,1122011218,1,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556655321,430794.00
04/30/2019 16:15,2,2.039,ACTIVE,216.22,361.29,60.012,1556655304,"201051344000853","174011545737251",30.99,12.70,0,336.34,390.44,64.0,59.8,0.499,1287346.6,1287346.6,18141,0,0,0,L,1122011218,1,123.36,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556655321,430795.00
04/30/2019 16:15,2,2.057,ACTIVE,214.64,359.18,59.996,1556655304,"201051344001145","174011545737251",31.37,10.30,0,337.24,394.95,65.3,61.2,0.539,1286853.3,1286853.3,26392,0,0,0,L,1122011218,1,123.14,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556655322,430796.00
04/30/2019 16:15,2,2.117,ACTIVE,214.64,359.18,59.996,1556655304,"201051344000438","174011545737251",31.31,12.00,0,337.54,394.65,67.2,62.9,0.539,1279892.1,1279892.1,26423,0,0,0,L,1122011218,1,123.59,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556655323,430797.00
04/30/2019 16:15,2,2.113,ACTIVE,214.41,357.38,59.985,1556655304,"201051344001135","174011545737251",31.11,14.00,0,337.54,393.15,66.6,62.4,0.526,1266734.2,1266734.2,26371,0,0,0,L,1122011218,1,123.14,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556655324,430798.00
04/30/2019 16:15,2,2.025,ACTIVE,215.77,357.68,59.980,1556655304,"201051344000983","174011545737251",30.77,12.00,0,334.24,392.25,63.1,59.0,0.535,1285359.0,1285359.0,18137,0,0,0,L,1122011218,1,122.91,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556655325,430799.00
04/30/2019 16:15,2,2.117,ACTIVE,215.09,360.08,59.990,1556655304,"201051344001203","174011545737251",30.87,12.70,0,336.34,394.65,66.2,62.0,0.539,1274470.4,1274470.4,26430,0,0,0,L,1122011218,1,123.81,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556655326,430800.00
04/30/2019 16:15,2,2.080,ACTIVE,214.41,357.68,60.001,1556655304,"201051344001230","174011545737251",30.81,10.70,0,336.64,391.94,64.9,60.7,0.521,1270640.0,1270640.0,26263,0,0,0,L,1122011218,1,123.36,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556655327,430801.00
04/30/2019 16:15,2,2.088,ACTIVE,214.41,358.88,60.001,1556655304,"201051344000646","174011545737251",31.05,11.00,0,335.74,395.55,65.7,61.5,0.544,1264236.9,1264236.9,26404,0,0,0,L,1122011218,1,123.36,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556655328,430802.00
04/30/2019 16:15,2,2.016,ACTIVE,215.32,357.08,59.996,1556655304,"201051344000867","174011545737251",31.03,14.70,0,335.14,391.94,63.4,59.2,0.495,1262522.0,1262522.0,50332,0,0,0,L,1122011218,1,122.91,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556655329,430803.00
04/30/2019 16:15,2,1.992,ACTIVE,215.77,358.58,59.996,1556655304,"201051344000633","174011545737251",31.35,13.70,0,335.74,391.34,63.2,59.1,0.508,1259906.1,1259906.1,50430,0,0,0,L,1122011218,1,123.14,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556655330,430804.00
04/30/2019 16:15,2,2.088,ACTIVE,214.19,358.28,59.996,1556655304,"201051344000955","174011545737251",31.31,13.30,0,336.04,392.85,66.2,62.0,0.539,1284343.1,1284343.1,26420,0,0,0,L,1122011218,1,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556655331,430805.00
04/30/2019 16:15,2,1.969,ACTIVE,215.54,357.38,60.001,1556655304,"201051344000648","174011545737251",31.17,11.30,0,335.14,392.25,62.2,58.1,0.499,1275087.9,1275087.9,49881,0,0,0,L,1122011218,1,122.23,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556655332,430806.00
04/30/2019 16:15,2,1.996,ACTIVE,216.00,357.08,59.990,1556655304,"201051344000645","174011545737251",30.79,13.30,0,336.04,391.94,62.2,58.2,0.499,1280013.7,1280013.7,49845,0,0,0,L,1122011218,1,123.14,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556655333,430807.00
04/30/2019 16:15,2,2.000,ACTIVE,215.77,357.98,59.985,1556655304,"201051344000569","174011545737251",31.09,11.70,0,335.44,392.25,63.0,58.9,0.517,1296195.2,1296195.2,18052,0,0,0,L,1122011218,1,122.46,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556655334,430808.00
04/30/2019 16:15,2,2.035,ACTIVE,215.77,361.89,59.996,1556655304,"179051228000119","174011545737251",31.27,15.30,0,340.85,393.45,64.5,60.3,0.526,83207.0,83207.0,18167,0,0,0,L,46974696,1,122.91,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556655334,430809.00
04/30/2019 16:30,2,1.344,ACTIVE,215.54,351.97,60.022,1556656204,"201051344000579","174011545737251",31.39,9.70,0,337.24,389.24,42.8,39.3,0.327,1296074.9,1296074.9,18506,0,0,0,L,1122011218,1,122.68,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556656206,430810.00
04/30/2019 16:30,2,1.381,ACTIVE,214.87,351.37,60.012,1556656204,"201051344001025","174011545737251",31.21,10.00,0,336.04,388.94,43.7,40.2,0.336,1278507.2,1278507.2,26433,0,0,0,L,1122011218,1,123.14,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556656207,430811.00
04/30/2019 16:30,2,1.371,ACTIVE,214.87,352.87,60.022,1556656204,"201051344001093","174011545737251",30.75,10.30,0,336.34,389.54,42.8,39.3,0.323,1262248.2,1262248.2,26479,0,0,0,L,1122011218,1,123.59,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556656207,430812.00
04/30/2019 16:30,2,1.287,ACTIVE,215.54,351.07,60.049,1556656204,"201051344000458","174011545737251",31.29,13.70,0,337.24,385.33,40.8,37.5,0.323,1279086.5,1279086.5,18258,0,0,0,L,1122011218,1,122.68,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556656208,430813.00
04/30/2019 16:30,2,1.381,ACTIVE,214.64,350.77,60.022,1556656204,"201051344000890","174011545737251",31.23,10.30,0,336.34,386.83,43.7,40.3,0.340,1276975.5,1276975.5,26391,0,0,0,L,1122011218,1,123.59,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556656209,430814.00
04/30/2019 16:30,2,1.334,ACTIVE,215.54,349.56,60.033,1556656204,"201051344000988","174011545737251",20.24,9.70,0,337.24,375.71,27.4,24.5,0.221,985822.9,985822.9,18585,0,0,0,L,1122011218,1,122.46,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556656210,430815.00
04/30/2019 16:30,2,1.359,ACTIVE,215.32,352.57,60.054,1556656204,"201051344000582","174011545737251",30.59,10.30,0,335.74,390.44,42.1,38.8,0.336,1255748.6,1255748.6,26365,0,0,0,L,1122011218,1,123.59,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556656211,430816.00
04/30/2019 16:30,2,1.326,ACTIVE,215.54,351.67,60.022,1556656204,"201051344000868","174011545737251",30.79,10.00,0,336.64,384.13,41.4,38.0,0.323,1264336.2,1264336.2,50304,0,0,0,L,1122011218,1,122.46,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556656212,430817.00
04/30/2019 16:30,2,1.305,ACTIVE,216.22,353.47,60.028,1556656204,"201051344000576","174011545737251",30.87,10.70,0,337.54,387.44,40.8,37.5,0.318,1282363.9,1282363.9,22350,0,0,0,L,1122011218,1,123.14,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556656213,430818.00
04/30/2019 16:30,2,1.320,ACTIVE,216.00,351.67,59.980,1556656204,"201051344001158","174011545737251",30.77,9.00,0,336.94,386.53,41.1,37.8,0.327,1259075.8,1259075.8,18569,0,0,0,L,1122011218,1,122.68,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556656214,430819.00
04/30/2019 16:30,2,1.334,ACTIVE,215.09,352.57,60.028,1556656204,"201051344000917","174011545737251",30.93,12.30,0,336.64,388.04,41.8,38.4,0.327,1272243.9,1272243.9,26285,0,0,0,L,1122011218,1,123.36,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556656215,430820.00
04/30/2019 16:30,2,1.396,ACTIVE,215.09,348.66,60.028,1556656204,"201051344000417","174011545737251",20.24,9.30,0,337.24,372.11,28.7,25.7,0.221,1020431.9,1020431.9,26432,0,0,0,L,1122011218,1,123.36,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556656216,430821.00
04/30/2019 16:30,2,1.346,ACTIVE,214.87,352.27,60.022,1556656204,"201051344000685","174011545737251",31.03,9.70,0,335.74,389.54,42.3,38.9,0.349,1278621.9,1278621.9,26452,0,0,0,L,1122011218,1,124.27,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556656217,430822.00
04/30/2019 16:30,2,1.396,ACTIVE,215.09,351.97,60.017,1556656204,"201051344000651","174011545737251",30.43,11.30,0,336.34,390.14,43.1,39.7,0.336,1271546.6,1271546.6,26416,0,0,0,L,1122011218,1,124.04,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556656218,430823.00
04/30/2019 16:30,2,1.336,ACTIVE,215.09,351.07,60.001,1556656204,"201051344000594","174011545737251",31.03,11.00,0,334.54,384.13,42.0,38.6,0.323,1283891.9,1283891.9,50298,0,0,0,L,1122011218,1,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556656219,430824.00
04/30/2019 16:30,2,1.334,ACTIVE,214.87,351.07,60.028,1556656204,"201051344000469","174011545737251",30.91,9.30,0,337.24,386.23,41.8,38.4,0.336,1263951.6,1263951.6,18543,0,0,0,L,1122011218,1,122.01,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556656220,430825.00
04/30/2019 16:30,2,1.408,ACTIVE,214.87,352.27,59.985,1556656204,"201051344000585","174011545737251",30.67,10.30,0,336.94,389.24,43.8,40.4,0.345,1284850.8,1284850.8,26475,0,0,0,L,1122011218,1,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556656221,430826.00
04/30/2019 16:30,2,1.316,ACTIVE,215.54,352.27,59.980,1556656204,"201051344000853","174011545737251",31.05,11.00,0,336.64,386.53,41.4,38.1,0.318,1287357.3,1287357.3,18142,0,0,0,L,1122011218,1,122.91,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556656222,430827.00
04/30/2019 16:30,2,1.336,ACTIVE,214.64,351.07,60.017,1556656204,"201051344001145","174011545737251",30.91,9.00,0,336.94,387.74,41.8,38.4,0.336,1286864.2,1286864.2,26393,0,0,0,L,1122011218,1,122.91,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556656223,430828.00
04/30/2019 16:30,2,1.379,ACTIVE,214.64,351.07,60.022,1556656204,"201051344000438","174011545737251",31.13,10.30,0,336.64,388.04,43.5,40.1,0.336,1279903.3,1279903.3,26424,0,0,0,L,1122011218,1,123.36,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556656224,430829.00
04/30/2019 16:30,2,1.363,ACTIVE,214.41,350.77,60.022,1556656204,"201051344001135","174011545737251",31.19,11.70,0,335.74,389.54,43.1,39.7,0.327,1266745.4,1266745.4,26372,0,0,0,L,1122011218,1,123.14,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556656225,430830.00
04/30/2019 16:30,2,1.301,ACTIVE,214.87,350.47,60.022,1556656204,"201051344000983","174011545737251",31.05,10.70,0,337.54,383.53,40.9,37.6,0.336,1285369.6,1285369.6,18138,0,0,0,L,1122011218,1,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556656226,430831.00
04/30/2019 16:30,2,1.365,ACTIVE,214.87,351.37,60.028,1556656204,"201051344001203","174011545737251",30.81,11.00,0,336.64,389.24,42.6,39.2,0.336,1274481.5,1274481.5,26431,0,0,0,L,1122011218,1,123.59,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556656227,430832.00
04/30/2019 16:30,2,1.336,ACTIVE,214.41,349.86,60.022,1556656204,"201051344001230","174011545737251",30.79,9.70,0,335.74,383.53,41.7,38.4,0.331,1270650.8,1270650.8,26264,0,0,0,L,1122011218,1,123.14,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556656228,430833.00
04/30/2019 16:30,2,1.340,ACTIVE,214.19,350.77,60.054,1556656204,"201051344000646","174011545737251",31.31,9.70,0,335.44,386.53,42.5,39.1,0.336,1264247.9,1264247.9,26405,0,0,0,L,1122011218,1,123.14,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556656229,430834.00
04/30/2019 16:30,2,1.320,ACTIVE,214.64,350.17,60.033,1556656204,"201051344000867","174011545737251",30.91,12.30,0,335.74,382.63,41.4,38.0,0.314,1262532.6,1262532.6,50333,0,0,0,L,1122011218,1,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556656230,430835.00
04/30/2019 16:30,2,1.307,ACTIVE,214.87,352.27,59.990,1556656204,"201051344000633","174011545737251",31.19,11.30,0,337.54,385.03,41.3,37.9,0.327,1259916.7,1259916.7,50431,0,0,0,L,1122011218,1,122.68,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556656231,430836.00
04/30/2019 16:30,2,1.379,ACTIVE,213.96,349.86,60.012,1556656204,"201051344000955","174011545737251",31.09,11.30,0,336.04,384.73,43.5,40.0,0.345,1284354.2,1284354.2,26421,0,0,0,L,1122011218,1,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556656232,430837.00
04/30/2019 16:30,2,1.301,ACTIVE,214.64,350.47,60.006,1556656204,"201051344000648","174011545737251",30.99,10.00,0,336.94,383.53,40.9,37.5,0.323,1275098.4,1275098.4,49882,0,0,0,L,1122011218,1,122.01,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556656232,430838.00
04/30/2019 16:30,2,1.307,ACTIVE,215.09,351.37,59.975,1556656204,"201051344000645","174011545737251",30.77,12.00,0,338.44,384.73,40.7,37.4,0.318,1280024.2,1280024.2,49846,0,0,0,L,1122011218,1,122.68,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556656233,430839.00
04/30/2019 16:30,2,1.320,ACTIVE,214.64,351.07,60.022,1556656204,"201051344000569","174011545737251",31.07,10.30,0,336.34,383.23,41.5,38.2,0.327,1296205.8,1296205.8,18053,0,0,0,L,1122011218,1,121.78,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556656234,430840.00
04/30/2019 16:30,2,1.365,ACTIVE,214.87,354.97,59.975,1556656204,"179051228000119","174011545737251",31.27,13.70,0,337.54,387.14,43.2,39.8,0.331,83218.1,83218.1,18168,0,0,0,L,46974696,1,122.46,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556656235,430841.00
04/30/2019 16:45,2,1.232,ACTIVE,214.87,350.17,60.012,1556657104,"201051344000579","174011545737251",31.35,9.00,0,336.94,370.60,39.2,35.9,0.301,1296084.2,1296084.2,18507,0,0,0,L,1122011218,1,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556657106,430842.00
04/30/2019 16:45,2,1.273,ACTIVE,214.64,349.56,60.012,1556657104,"201051344001025","174011545737251",31.13,9.00,0,336.04,370.90,40.1,36.8,0.305,1278516.7,1278516.7,26434,0,0,0,L,1122011218,1,122.91,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556657106,430843.00
04/30/2019 16:45,2,1.240,ACTIVE,214.87,350.77,60.006,1556657104,"201051344001093","174011545737251",31.33,9.70,0,336.94,370.60,39.4,36.1,0.287,1262257.6,1262257.6,26480,0,0,0,L,1122011218,1,123.14,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556657107,430844.00
04/30/2019 16:45,2,1.203,ACTIVE,214.87,349.56,60.017,1556657104,"201051344000458","174011545737251",30.75,12.00,0,336.94,368.50,37.5,34.3,0.292,1279095.4,1279095.4,18259,0,0,0,L,1122011218,1,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556657108,430845.00
04/30/2019 16:45,2,1.287,ACTIVE,214.64,349.86,60.012,1556657104,"201051344000890","174011545737251",30.89,9.30,0,336.04,370.90,40.3,37.0,0.305,1276985.0,1276985.0,26392,0,0,0,L,1122011218,1,123.36,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556657109,430846.00
04/30/2019 16:45,2,1.219,ACTIVE,214.64,348.66,60.012,1556657104,"201051344000988","174011545737251",20.26,8.50,0,336.34,362.49,25.0,22.2,0.194,985828.7,985828.7,18586,0,0,0,L,1122011218,1,122.23,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556657110,430847.00
04/30/2019 16:45,2,1.244,ACTIVE,215.32,351.37,60.012,1556657104,"201051344000582","174011545737251",30.69,9.30,0,337.24,370.30,38.7,35.4,0.301,1255757.7,1255757.7,26366,0,0,0,L,1122011218,1,123.36,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556657111,430848.00
04/30/2019 16:45,2,1.217,ACTIVE,214.64,350.17,60.006,1556657104,"201051344000868","174011545737251",30.77,9.00,0,334.54,370.00,38.0,34.7,0.296,1264345.2,1264345.2,50305,0,0,0,L,1122011218,1,122.01,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556657112,430849.00
04/30/2019 16:45,2,1.215,ACTIVE,215.32,351.37,60.012,1556657104,"201051344000576","174011545737251",30.49,10.00,0,336.64,373.31,37.5,34.3,0.292,1282372.8,1282372.8,22351,0,0,0,L,1122011218,1,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556657113,430850.00
04/30/2019 16:45,2,1.203,ACTIVE,215.09,350.47,60.006,1556657104,"201051344001158","174011545737251",30.91,8.00,0,336.64,370.30,37.7,34.5,0.301,1259084.7,1259084.7,18570,0,0,0,L,1122011218,1,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556657114,430851.00
04/30/2019 16:45,2,1.221,ACTIVE,215.09,350.77,60.006,1556657104,"201051344000917","174011545737251",30.99,11.30,0,336.34,370.30,38.4,35.1,0.301,1272253.0,1272253.0,26286,0,0,0,L,1122011218,1,123.14,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556657115,430852.00
04/30/2019 16:45,2,1.309,ACTIVE,214.87,347.16,60.006,1556657104,"201051344000417","174011545737251",19.94,8.50,0,336.34,361.29,26.4,23.6,0.199,1020438.0,1020438.0,26433,0,0,0,L,1122011218,1,122.91,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556657116,430853.00
04/30/2019 16:45,2,1.234,ACTIVE,215.09,351.37,60.006,1556657104,"201051344000685","174011545737251",31.15,9.00,0,336.04,370.60,39.0,35.7,0.323,1278631.1,1278631.1,26453,0,0,0,L,1122011218,1,123.81,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556657117,430854.00
04/30/2019 16:45,2,1.264,ACTIVE,215.09,350.77,60.001,1556657104,"201051344000651","174011545737251",31.07,10.00,0,337.54,371.21,39.8,36.5,0.305,1271556.0,1271556.0,26417,0,0,0,L,1122011218,1,123.59,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556657118,430855.00
04/30/2019 16:45,2,1.217,ACTIVE,214.41,350.17,59.990,1556657104,"201051344000594","174011545737251",31.21,9.70,0,334.54,370.90,38.5,35.3,0.287,1283901.0,1283901.0,50299,0,0,0,L,1122011218,1,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556657119,430856.00
