ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/30/2019 16:45,2,1.221,ACTIVE,215.09,350.77,59.996,1556657104,"201051344000469","174011545737251",31.07,8.00,0,335.14,369.40,38.5,35.2,0.309,1263960.7,1263960.7,18544,0,0,0,L,1122011218,1,122.01,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556657120,430857.00
04/30/2019 16:45,2,1.291,ACTIVE,215.09,351.67,60.012,1556657104,"201051344000585","174011545737251",30.91,9.30,0,336.64,370.30,40.5,37.1,0.305,1284860.3,1284860.3,26476,0,0,0,L,1122011218,1,122.91,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556657121,430858.00
04/30/2019 16:45,2,1.199,ACTIVE,215.32,351.37,60.012,1556657104,"201051344000853","174011545737251",31.27,10.00,0,338.14,371.81,38.0,34.8,0.287,1287366.2,1287366.2,18143,0,0,0,L,1122011218,1,122.91,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556657122,430859.00
04/30/2019 16:45,2,1.232,ACTIVE,214.87,350.77,60.001,1556657104,"201051344001145","174011545737251",30.65,8.00,0,336.64,369.70,38.3,35.1,0.301,1286873.3,1286873.3,26394,0,0,0,L,1122011218,1,123.14,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556657123,430860.00
04/30/2019 16:45,2,1.260,ACTIVE,214.87,351.07,60.006,1556657104,"201051344000438","174011545737251",31.49,9.70,0,335.74,370.00,40.1,36.8,0.309,1279912.8,1279912.8,26425,0,0,0,L,1122011218,1,123.36,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556657124,430861.00
04/30/2019 16:45,2,1.260,ACTIVE,214.41,349.86,60.001,1556657104,"201051344001135","174011545737251",31.15,10.30,0,336.04,369.40,39.8,36.5,0.301,1266754.7,1266754.7,26373,0,0,0,L,1122011218,1,123.14,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556657125,430862.00
04/30/2019 16:45,2,1.188,ACTIVE,214.87,350.47,60.001,1556657104,"201051344000983","174011545737251",31.33,9.70,0,335.74,369.10,37.7,34.5,0.305,1285378.4,1285378.4,18139,0,0,0,L,1122011218,1,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556657126,430863.00
04/30/2019 16:45,2,1.256,ACTIVE,213.96,349.26,60.028,1556657104,"201051344001203","174011545737251",30.87,10.30,0,336.64,371.21,39.3,36.0,0.314,1274490.7,1274490.7,26432,0,0,0,L,1122011218,1,123.14,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556657127,430864.00
04/30/2019 16:45,2,1.221,ACTIVE,213.74,347.76,60.001,1556657104,"201051344001230","174011545737251",31.11,9.00,0,334.54,368.50,38.5,35.2,0.305,1270659.9,1270659.9,26265,0,0,0,L,1122011218,1,122.91,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556657128,430865.00
04/30/2019 16:45,2,1.254,ACTIVE,213.51,348.96,60.001,1556657104,"201051344000646","174011545737251",31.07,9.00,0,334.54,370.60,39.5,36.2,0.309,1264257.1,1264257.1,26406,0,0,0,L,1122011218,1,122.91,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556657128,430866.00
04/30/2019 16:45,2,1.225,ACTIVE,214.87,350.17,60.001,1556657104,"201051344000867","174011545737251",30.71,11.00,0,336.34,368.50,38.1,34.9,0.283,1262541.5,1262541.5,50334,0,0,0,L,1122011218,1,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556657129,430867.00
04/30/2019 16:45,2,1.201,ACTIVE,214.87,351.67,60.006,1556657104,"201051344000633","174011545737251",31.27,10.00,0,335.74,371.81,38.1,34.8,0.287,1259925.6,1259925.6,50432,0,0,0,L,1122011218,1,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556657130,430868.00
04/30/2019 16:45,2,1.289,ACTIVE,213.51,348.66,60.038,1556657104,"201051344000955","174011545737251",30.75,10.00,0,333.93,370.00,40.2,36.9,0.318,1284363.7,1284363.7,26422,0,0,0,L,1122011218,1,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556657131,430869.00
04/30/2019 16:45,2,1.201,ACTIVE,214.64,349.86,60.028,1556657104,"201051344000648","174011545737251",31.01,9.00,0,336.04,368.50,37.8,34.6,0.296,1275107.2,1275107.2,49883,0,0,0,L,1122011218,1,122.01,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556657132,430870.00
04/30/2019 16:45,2,1.201,ACTIVE,214.87,351.07,59.959,1556657104,"201051344000645","174011545737251",30.93,11.00,0,336.04,371.51,37.6,34.4,0.292,1280033.0,1280033.0,49847,0,0,0,L,1122011218,1,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556657133,430871.00
04/30/2019 16:45,2,1.219,ACTIVE,214.64,350.47,59.953,1556657104,"201051344000569","174011545737251",31.03,9.30,0,336.04,369.10,38.4,35.1,0.301,1296214.8,1296214.8,18054,0,0,0,L,1122011218,1,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556657134,430872.00
04/30/2019 16:45,2,1.289,ACTIVE,214.87,354.67,59.975,1556657104,"179051228000119","174011545737251",30.79,12.70,0,335.74,374.81,40.2,36.9,0.301,83227.5,83227.5,18169,0,0,0,L,46974696,1,122.46,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556657135,430873.00
04/30/2019 17:00,2,1.377,ACTIVE,214.87,351.07,60.070,1556658004,"201051344000579","174011545737251",31.33,8.00,0,336.34,369.10,43.7,40.3,0.340,1296093.7,1296093.7,18508,0,0,0,L,1122011218,1,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556658005,430874.00
04/30/2019 17:00,2,1.428,ACTIVE,213.74,350.17,60.022,1556658004,"201051344001025","174011545737251",30.97,8.50,0,334.84,368.50,44.8,41.3,0.349,1278526.5,1278526.5,26435,0,0,0,L,1122011218,1,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556658006,430875.00
04/30/2019 17:00,2,1.377,ACTIVE,213.96,350.77,59.990,1556658004,"201051344001093","174011545737251",31.29,9.30,0,334.24,367.90,43.7,40.2,0.331,1262267.1,1262267.1,26481,0,0,0,L,1122011218,1,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556658007,430876.00
04/30/2019 17:00,2,1.340,ACTIVE,214.64,349.86,60.033,1556658004,"201051344000458","174011545737251",30.91,11.30,0,335.74,367.30,42.0,38.6,0.336,1279104.5,1279104.5,18260,0,0,0,L,1122011218,1,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556658008,430877.00
04/30/2019 17:00,2,1.414,ACTIVE,213.74,349.26,60.022,1556658004,"201051344000890","174011545737251",31.23,9.00,0,335.14,368.20,44.8,41.3,0.345,1276994.8,1276994.8,26393,0,0,0,L,1122011218,1,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556658009,430878.00
04/30/2019 17:00,2,1.373,ACTIVE,214.41,348.06,60.028,1556658004,"201051344000988","174011545737251",20.18,8.00,0,336.64,362.19,28.1,25.2,0.221,985834.6,985834.6,18587,0,0,0,L,1122011218,1,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556658010,430879.00
04/30/2019 17:00,2,1.377,ACTIVE,214.41,350.47,60.033,1556658004,"201051344000582","174011545737251",31.03,9.00,0,336.34,368.20,43.3,39.9,0.340,1255767.1,1255767.1,26367,0,0,0,L,1122011218,1,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556658011,430880.00
04/30/2019 17:00,2,1.369,ACTIVE,214.19,349.56,60.028,1556658004,"201051344000868","174011545737251",30.55,8.50,0,335.44,367.90,42.4,39.0,0.331,1264354.4,1264354.4,50306,0,0,0,L,1122011218,1,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556658012,430881.00
04/30/2019 17:00,2,1.334,ACTIVE,215.09,351.67,60.043,1556658004,"201051344000576","174011545737251",30.99,9.30,0,336.64,370.30,41.9,38.5,0.327,1282381.9,1282381.9,22352,0,0,0,L,1122011218,1,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556658013,430882.00
04/30/2019 17:00,2,1.352,ACTIVE,214.87,350.47,60.043,1556658004,"201051344001158","174011545737251",30.83,7.70,0,336.04,368.50,42.2,38.9,0.336,1259093.9,1259093.9,18571,0,0,0,L,1122011218,1,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556658014,430883.00
04/30/2019 17:00,2,1.355,ACTIVE,214.19,350.77,60.059,1556658004,"201051344000917","174011545737251",31.01,10.70,0,335.44,367.60,42.6,39.2,0.340,1272262.3,1272262.3,26287,0,0,0,L,1122011218,1,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556658015,430884.00
04/30/2019 17:00,2,1.445,ACTIVE,213.96,346.26,60.033,1556658004,"201051344000417","174011545737251",20.12,8.00,0,335.74,359.48,29.4,26.5,0.221,1020444.2,1020444.2,26434,0,0,0,L,1122011218,1,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556658016,430885.00
04/30/2019 17:00,2,1.375,ACTIVE,213.96,350.47,60.033,1556658004,"201051344000685","174011545737251",31.21,8.00,0,336.04,368.50,43.5,40.1,0.358,1278640.5,1278640.5,26454,0,0,0,L,1122011218,1,123.36,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556658016,430886.00
04/30/2019 17:00,2,1.418,ACTIVE,214.19,350.77,60.033,1556658004,"201051344000651","174011545737251",30.91,9.70,0,335.74,368.20,44.5,41.0,0.345,1271565.6,1271565.6,26418,0,0,0,L,1122011218,1,123.14,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556658018,430887.00
04/30/2019 17:00,2,1.381,ACTIVE,213.96,349.86,60.028,1556658004,"201051344000594","174011545737251",30.75,9.30,0,333.63,367.00,43.0,39.6,0.331,1283910.3,1283910.3,50300,0,0,0,L,1122011218,1,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556658019,430888.00
04/30/2019 17:00,2,1.355,ACTIVE,214.64,351.07,60.022,1556658004,"201051344000469","174011545737251",31.27,7.70,0,335.74,368.20,43.0,39.5,0.349,1263970.0,1263970.0,18545,0,0,0,L,1122011218,1,122.01,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556658020,430889.00
04/30/2019 17:00,2,1.416,ACTIVE,213.96,350.47,60.028,1556658004,"201051344000585","174011545737251",31.31,9.00,0,336.04,368.80,44.9,41.4,0.354,1284870.1,1284870.1,26477,0,0,0,L,1122011218,1,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556658021,430890.00
04/30/2019 17:00,2,1.354,ACTIVE,215.32,351.97,60.033,1556658004,"201051344000853","174011545737251",30.93,9.70,0,338.14,370.90,42.4,39.0,0.327,1287375.4,1287375.4,18144,0,0,0,L,1122011218,1,123.14,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556658022,430891.00
04/30/2019 17:00,2,1.342,ACTIVE,213.96,350.77,60.028,1556658004,"201051344001145","174011545737251",31.41,7.70,0,336.34,368.50,42.8,39.3,0.336,1286882.5,1286882.5,26395,0,0,0,L,1122011218,1,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556658023,430892.00
04/30/2019 17:00,2,1.393,ACTIVE,213.96,352.57,60.028,1556658004,"201051344000438","174011545737251",31.73,9.00,0,336.04,370.90,44.7,41.2,0.349,1279922.5,1279922.5,26426,0,0,0,L,1122011218,1,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556658024,430893.00
04/30/2019 17:00,2,1.414,ACTIVE,213.74,349.26,60.028,1556658004,"201051344001135","174011545737251",30.87,10.00,0,334.84,367.30,44.2,40.8,0.345,1266764.3,1266764.3,26374,0,0,0,L,1122011218,1,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556658025,430894.00
04/30/2019 17:00,2,1.342,ACTIVE,214.64,350.47,59.990,1556658004,"201051344000983","174011545737251",30.97,9.30,0,335.74,367.90,42.1,38.7,0.345,1285387.5,1285387.5,18140,0,0,0,L,1122011218,1,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556658026,430895.00
04/30/2019 17:00,2,1.400,ACTIVE,213.96,350.77,60.006,1556658004,"201051344001203","174011545737251",30.85,9.70,0,335.44,369.10,43.8,40.4,0.349,1274500.2,1274500.2,26433,0,0,0,L,1122011218,1,123.14,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556658027,430896.00
04/30/2019 17:00,2,1.361,ACTIVE,213.74,349.26,60.012,1556658004,"201051344001230","174011545737251",31.05,8.00,0,333.63,366.70,42.8,39.4,0.340,1270669.1,1270669.1,26266,0,0,0,L,1122011218,1,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556658028,430897.00
04/30/2019 17:00,2,1.385,ACTIVE,213.51,350.47,60.017,1556658004,"201051344000646","174011545737251",31.25,8.50,0,335.14,368.80,43.9,40.4,0.349,1264266.7,1264266.7,26407,0,0,0,L,1122011218,1,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556658029,430898.00
04/30/2019 17:00,2,1.352,ACTIVE,214.64,349.26,60.028,1556658004,"201051344000867","174011545737251",31.07,10.30,0,335.74,367.00,42.5,39.1,0.323,1262550.7,1262550.7,50335,0,0,0,L,1122011218,1,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556658030,430899.00
04/30/2019 17:00,2,1.354,ACTIVE,214.87,352.27,60.038,1556658004,"201051344000633","174011545737251",31.09,9.70,0,336.94,370.30,42.7,39.3,0.340,1259934.8,1259934.8,50433,0,0,0,L,1122011218,1,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556658031,430900.00
04/30/2019 17:00,2,1.410,ACTIVE,213.51,350.17,60.028,1556658004,"201051344000955","174011545737251",31.23,9.30,0,333.93,367.90,44.7,41.2,0.354,1284373.4,1284373.4,26423,0,0,0,L,1122011218,1,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556658032,430901.00
04/30/2019 17:00,2,1.346,ACTIVE,214.87,349.86,60.028,1556658004,"201051344000648","174011545737251",30.91,8.50,0,336.04,367.60,42.2,38.8,0.327,1275116.3,1275116.3,49884,0,0,0,L,1122011218,1,122.23,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556658032,430902.00
04/30/2019 17:00,2,1.344,ACTIVE,215.09,351.07,60.017,1556658004,"201051344000645","174011545737251",30.99,10.30,0,336.34,370.60,42.1,38.8,0.327,1280042.1,1280042.1,49848,0,0,0,L,1122011218,1,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556658033,430903.00
04/30/2019 17:00,2,1.352,ACTIVE,214.87,352.57,60.028,1556658004,"201051344000569","174011545737251",31.23,9.00,0,335.44,368.50,42.8,39.4,0.336,1296224.0,1296224.0,18056,0,0,0,L,1122011218,1,122.23,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556658035,430904.00
04/30/2019 17:00,2,1.416,ACTIVE,215.09,355.58,60.017,1556658004,"179051228000119","174011545737251",31.13,12.00,0,336.64,373.91,44.7,41.2,0.327,83237.2,83237.2,18170,0,0,0,L,46974696,1,122.68,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556658036,430905.00
04/30/2019 17:15,2,1.539,ACTIVE,215.09,353.17,60.017,1556658904,"201051344000579","174011545737251",31.21,8.00,0,336.64,375.41,48.7,45.0,0.376,1296104.5,1296104.5,18509,0,0,0,L,1122011218,1,122.46,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556658905,430906.00
04/30/2019 17:15,2,1.570,ACTIVE,213.96,351.67,60.006,1556658904,"201051344001025","174011545737251",31.43,8.50,0,335.44,373.01,50.1,46.4,0.393,1278537.6,1278537.6,26436,0,0,0,L,1122011218,1,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556658906,430907.00
04/30/2019 17:15,2,1.555,ACTIVE,214.19,352.57,59.990,1556658904,"201051344001093","174011545737251",31.23,9.00,0,334.54,372.41,49.2,45.6,0.376,1262277.9,1262277.9,26482,0,0,0,L,1122011218,1,122.91,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556658907,430908.00
04/30/2019 17:15,2,1.486,ACTIVE,215.09,351.67,60.022,1556658904,"201051344000458","174011545737251",31.07,11.30,0,335.44,373.01,46.9,43.3,0.376,1279114.8,1279114.8,18261,0,0,0,L,1122011218,1,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556658908,430909.00
04/30/2019 17:15,2,1.590,ACTIVE,213.96,352.27,60.022,1556658904,"201051344000890","174011545737251",31.07,8.50,0,333.63,371.81,50.0,46.3,0.389,1277005.9,1277005.9,26394,0,0,0,L,1122011218,1,123.14,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556658909,430910.00
04/30/2019 17:15,2,1.527,ACTIVE,214.64,349.56,60.012,1556658904,"201051344000988","174011545737251",20.32,8.00,0,334.84,365.19,31.4,28.4,0.247,985841.4,985841.4,18588,0,0,0,L,1122011218,1,122.23,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556658910,430911.00
04/30/2019 17:15,2,1.553,ACTIVE,214.87,352.87,60.012,1556658904,"201051344000582","174011545737251",30.77,9.00,0,334.54,373.01,48.5,44.8,0.389,1255777.9,1255777.9,26368,0,0,0,L,1122011218,1,123.14,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556658911,430912.00
04/30/2019 17:15,2,1.516,ACTIVE,214.19,350.77,60.012,1556658904,"201051344000868","174011545737251",30.87,8.50,0,334.54,371.21,47.4,43.8,0.371,1264364.9,1264364.9,50307,0,0,0,L,1122011218,1,121.55,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556658912,430913.00
04/30/2019 17:15,2,1.496,ACTIVE,215.32,353.17,60.012,1556658904,"201051344000576","174011545737251",30.91,9.30,0,336.34,375.11,46.8,43.3,0.371,1282392.2,1282392.2,22353,0,0,0,L,1122011218,1,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556658913,430914.00
04/30/2019 17:15,2,1.518,ACTIVE,215.09,352.27,60.012,1556658904,"201051344001158","174011545737251",30.75,7.70,0,335.14,373.91,47.3,43.7,0.380,1259104.3,1259104.3,18572,0,0,0,L,1122011218,1,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556658914,430915.00
04/30/2019 17:15,2,1.521,ACTIVE,214.64,352.87,60.028,1556658904,"201051344000917","174011545737251",31.19,10.70,0,334.84,372.11,48.0,44.5,0.384,1272272.9,1272272.9,26288,0,0,0,L,1122011218,1,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556658915,430916.00
04/30/2019 17:15,2,1.582,ACTIVE,214.41,348.66,60.001,1556658904,"201051344000417","174011545737251",20.44,8.00,0,333.93,361.59,32.8,29.7,0.252,1020451.4,1020451.4,26435,0,0,0,L,1122011218,1,122.91,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556658916,430917.00
04/30/2019 17:15,2,1.535,ACTIVE,214.41,353.17,60.001,1556658904,"201051344000685","174011545737251",31.37,8.50,0,334.24,372.41,48.8,45.1,0.402,1278651.3,1278651.3,26455,0,0,0,L,1122011218,1,123.59,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556658917,430918.00
04/30/2019 17:15,2,1.578,ACTIVE,214.64,352.87,60.001,1556658904,"201051344000651","174011545737251",31.07,9.30,0,334.24,372.71,49.7,46.0,0.389,1271576.6,1271576.6,26419,0,0,0,L,1122011218,1,123.59,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556658918,430919.00
04/30/2019 17:15,2,1.521,ACTIVE,214.41,351.97,60.033,1556658904,"201051344000594","174011545737251",31.19,9.30,0,333.93,372.41,48.1,44.5,0.367,1283920.9,1283920.9,50301,0,0,0,L,1122011218,1,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556658919,430920.00
04/30/2019 17:15,2,1.518,ACTIVE,215.09,353.77,60.012,1556658904,"201051344000469","174011545737251",31.13,7.70,0,335.44,374.21,47.9,44.3,0.384,1263980.5,1263980.5,18546,0,0,0,L,1122011218,1,122.01,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556658920,430921.00
04/30/2019 17:15,2,1.596,ACTIVE,214.64,353.77,60.038,1556658904,"201051344000585","174011545737251",30.99,9.00,0,334.84,373.31,50.1,46.4,0.402,1284881.2,1284881.2,26478,0,0,0,L,1122011218,1,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556658921,430922.00
04/30/2019 17:15,2,1.523,ACTIVE,215.54,353.47,60.022,1556658904,"201051344000853","174011545737251",30.81,9.30,0,337.24,376.01,47.6,44.0,0.376,1287385.9,1287385.9,18145,0,0,0,L,1122011218,1,122.91,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556658922,430923.00
04/30/2019 17:15,2,1.520,ACTIVE,214.41,352.57,60.006,1556658904,"201051344001145","174011545737251",31.23,7.30,0,335.44,373.01,48.1,44.5,0.384,1286893.2,1286893.2,26396,0,0,0,L,1122011218,1,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556658923,430924.00
04/30/2019 17:15,2,1.582,ACTIVE,214.41,352.87,60.001,1556658904,"201051344000438","174011545737251",31.15,9.00,0,334.54,374.51,49.9,46.3,0.384,1279933.6,1279933.6,26427,0,0,0,L,1122011218,1,123.14,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556658924,430925.00
04/30/2019 17:15,2,1.564,ACTIVE,213.96,352.27,60.043,1556658904,"201051344001135","174011545737251",31.15,10.00,0,333.63,371.21,49.4,45.8,0.384,1266775.2,1266775.2,26375,0,0,0,L,1122011218,1,122.91,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556658925,430926.00
04/30/2019 17:15,2,1.479,ACTIVE,215.09,353.47,59.996,1556658904,"201051344000983","174011545737251",31.33,9.30,0,335.14,373.01,46.9,43.4,0.384,1285397.9,1285397.9,18141,0,0,0,L,1122011218,1,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556658926,430927.00
04/30/2019 17:15,2,1.572,ACTIVE,214.41,352.57,59.985,1556658904,"201051344001203","174011545737251",30.77,9.70,0,335.44,373.61,49.1,45.4,0.398,1274511.1,1274511.1,26434,0,0,0,L,1122011218,1,123.59,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556658927,430928.00
04/30/2019 17:15,2,1.533,ACTIVE,214.19,351.97,60.001,1556658904,"201051344001230","174011545737251",30.95,8.00,0,333.03,370.90,48.1,44.5,0.380,1270679.7,1270679.7,26267,0,0,0,L,1122011218,1,123.14,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556658928,430929.00
04/30/2019 17:15,2,1.553,ACTIVE,213.96,352.57,60.006,1556658904,"201051344000646","174011545737251",31.05,8.00,0,334.24,372.41,48.9,45.2,0.398,1264277.5,1264277.5,26408,0,0,0,L,1122011218,1,123.14,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556658928,430930.00
04/30/2019 17:15,2,1.512,ACTIVE,215.09,352.27,60.028,1556658904,"201051344000867","174011545737251",30.91,10.30,0,334.84,371.21,47.4,43.8,0.362,1262561.2,1262561.2,50336,0,0,0,L,1122011218,1,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556658929,430931.00
04/30/2019 17:15,2,1.498,ACTIVE,215.32,354.37,60.012,1556658904,"201051344000633","174011545737251",31.29,9.70,0,335.14,375.11,47.5,43.9,0.376,1259945.3,1259945.3,50434,0,0,0,L,1122011218,1,122.91,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556658930,430932.00
04/30/2019 17:15,2,1.568,ACTIVE,213.96,351.97,60.001,1556658904,"201051344000955","174011545737251",31.31,9.30,0,332.43,372.41,49.8,46.1,0.398,1284384.4,1284384.4,26424,0,0,0,L,1122011218,1,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556658931,430933.00
04/30/2019 17:15,2,1.488,ACTIVE,214.87,352.87,60.001,1556658904,"201051344000648","174011545737251",31.05,8.50,0,336.34,373.31,46.9,43.3,0.380,1275126.7,1275126.7,49885,0,0,0,L,1122011218,1,122.01,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556658932,430934.00
04/30/2019 17:15,2,1.500,ACTIVE,215.32,354.07,59.996,1556658904,"201051344000645","174011545737251",30.83,10.00,0,336.64,374.81,46.9,43.3,0.376,1280052.5,1280052.5,49849,0,0,0,L,1122011218,1,122.68,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556658933,430935.00
04/30/2019 17:15,2,1.506,ACTIVE,215.09,353.47,60.006,1556658904,"201051344000569","174011545737251",31.17,9.00,0,336.64,373.01,47.5,44.0,0.384,1296234.5,1296234.5,18057,0,0,0,L,1122011218,1,122.01,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556658934,430936.00
04/30/2019 17:15,2,1.566,ACTIVE,215.32,357.38,59.996,1556658904,"179051228000119","174011545737251",31.05,12.00,0,334.84,376.92,49.3,45.6,0.384,83248.1,83248.1,18171,0,0,0,L,46974696,1,122.46,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556658935,430937.00
04/30/2019 17:30,2,1.578,ACTIVE,215.32,354.67,60.012,1556659803,"201051344000579","174011545737251",31.35,8.00,0,336.64,376.92,50.1,46.4,0.398,1296115.3,1296115.3,18510,0,0,0,L,1122011218,1,122.68,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556659805,430938.00
04/30/2019 17:30,2,1.641,ACTIVE,214.64,353.17,60.006,1556659803,"201051344001025","174011545737251",30.97,8.50,0,336.04,373.91,51.5,47.8,0.402,1278548.6,1278548.6,26437,0,0,0,L,1122011218,1,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556659806,430939.00
04/30/2019 17:30,2,1.588,ACTIVE,214.87,353.77,60.006,1556659803,"201051344001093","174011545737251",31.19,9.30,0,334.54,373.01,50.2,46.6,0.380,1262288.7,1262288.7,26483,0,0,0,L,1122011218,1,123.14,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556659807,430940.00
04/30/2019 17:30,2,1.543,ACTIVE,215.32,353.47,60.017,1556659803,"201051344000458","174011545737251",30.95,11.30,0,337.24,375.41,48.4,44.8,0.384,1279125.1,1279125.1,18262,0,0,0,L,1122011218,1,122.91,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556659808,430941.00
04/30/2019 17:30,2,1.615,ACTIVE,214.64,352.87,59.996,1556659803,"201051344000890","174011545737251",31.39,9.00,0,334.54,373.91,51.4,47.7,0.402,1277016.9,1277016.9,26395,0,0,0,L,1122011218,1,123.36,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556659809,430942.00
04/30/2019 17:30,2,1.594,ACTIVE,215.32,351.37,60.022,1556659803,"201051344000988","174011545737251",20.06,8.00,0,335.14,367.30,32.4,29.3,0.252,985848.1,985848.1,18589,0,0,0,L,1122011218,1,122.46,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556659810,430943.00
04/30/2019 17:30,2,1.578,ACTIVE,215.32,354.97,60.022,1556659803,"201051344000582","174011545737251",31.07,8.50,0,336.34,373.91,49.8,46.1,0.393,1255788.5,1255788.5,26369,0,0,0,L,1122011218,1,123.36,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556659811,430944.00
04/30/2019 17:30,2,1.535,ACTIVE,215.09,353.47,60.017,1556659803,"201051344000868","174011545737251",31.31,8.50,0,334.24,374.21,48.7,45.1,0.380,1264375.3,1264375.3,50308,0,0,0,L,1122011218,1,122.46,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556659811,430945.00
04/30/2019 17:30,2,1.527,ACTIVE,215.77,354.07,60.012,1556659803,"201051344000576","174011545737251",31.15,9.30,0,336.34,376.92,48.2,44.6,0.380,1282402.5,1282402.5,22354,0,0,0,L,1122011218,1,122.91,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556659812,430946.00
04/30/2019 17:30,2,1.557,ACTIVE,215.54,353.47,60.065,1556659803,"201051344001158","174011545737251",30.87,7.70,0,336.04,377.52,48.7,45.1,0.398,1259114.7,1259114.7,18573,0,0,0,L,1122011218,1,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556659813,430947.00
04/30/2019 17:30,2,1.553,ACTIVE,215.09,353.17,60.017,1556659803,"201051344000917","174011545737251",31.23,10.70,0,335.14,373.61,49.2,45.5,0.393,1272283.4,1272283.4,26289,0,0,0,L,1122011218,1,123.14,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556659814,430948.00
04/30/2019 17:30,2,1.611,ACTIVE,215.09,349.56,60.022,1556659803,"201051344000417","174011545737251",20.57,8.00,0,335.44,363.69,33.6,30.5,0.265,1020458.4,1020458.4,26436,0,0,0,L,1122011218,1,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556659815,430949.00
04/30/2019 17:30,2,1.564,ACTIVE,214.87,354.67,60.022,1556659803,"201051344000685","174011545737251",31.57,8.00,0,336.04,373.91,50.0,46.4,0.415,1278662.0,1278662.0,26456,0,0,0,L,1122011218,1,123.81,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556659816,430950.00
04/30/2019 17:30,2,1.615,ACTIVE,215.32,354.07,60.028,1556659803,"201051344000651","174011545737251",31.21,9.30,0,336.64,374.51,51.0,47.3,0.398,1271587.5,1271587.5,26420,0,0,0,L,1122011218,1,123.81,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556659817,430951.00
04/30/2019 17:30,2,1.570,ACTIVE,214.64,354.07,60.012,1556659803,"201051344000594","174011545737251",31.13,9.30,0,334.84,372.71,49.5,45.9,0.380,1283931.5,1283931.5,50302,0,0,0,L,1122011218,1,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556659818,430952.00
04/30/2019 17:30,2,1.551,ACTIVE,215.54,354.97,60.012,1556659803,"201051344000469","174011545737251",31.27,8.00,0,335.74,377.82,49.2,45.5,0.402,1263991.0,1263991.0,18547,0,0,0,L,1122011218,1,122.46,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556659819,430953.00
04/30/2019 17:30,2,1.613,ACTIVE,215.09,354.37,60.017,1556659803,"201051344000585","174011545737251",31.49,9.00,0,336.04,374.51,51.5,47.7,0.402,1284892.2,1284892.2,26479,0,0,0,L,1122011218,1,122.91,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556659821,430954.00
04/30/2019 17:30,2,1.551,ACTIVE,216.22,357.68,60.022,1556659803,"201051344000853","174011545737251",31.21,9.00,0,337.54,377.22,49.1,45.5,0.407,1287396.4,1287396.4,18146,0,0,0,L,1122011218,1,123.36,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556659822,430955.00
04/30/2019 17:30,2,1.547,ACTIVE,214.87,353.47,60.038,1556659803,"201051344001145","174011545737251",31.43,7.70,0,336.34,373.91,49.3,45.6,0.393,1286903.7,1286903.7,26397,0,0,0,L,1122011218,1,123.14,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556659822,430956.00
04/30/2019 17:30,2,1.607,ACTIVE,214.87,353.77,60.022,1556659803,"201051344000438","174011545737251",31.43,9.00,0,336.34,376.62,51.2,47.5,0.398,1279944.5,1279944.5,26428,0,0,0,L,1122011218,1,123.59,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556659823,430957.00
04/30/2019 17:30,2,1.613,ACTIVE,214.64,352.87,59.985,1556659803,"201051344001135","174011545737251",30.97,10.00,0,335.44,373.01,50.6,46.9,0.393,1266786.1,1266786.1,26376,0,0,0,L,1122011218,1,123.14,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556659824,430958.00
04/30/2019 17:30,2,1.531,ACTIVE,215.32,354.07,60.049,1556659803,"201051344000983","174011545737251",31.17,9.30,0,335.74,375.41,48.3,44.7,0.393,1285408.2,1285408.2,18142,0,0,0,L,1122011218,1,122.91,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556659825,430959.00
04/30/2019 17:30,2,1.588,ACTIVE,214.87,352.87,59.985,1556659803,"201051344001203","174011545737251",31.23,9.70,0,335.44,375.11,50.3,46.6,0.407,1274521.8,1274521.8,26435,0,0,0,L,1122011218,1,123.59,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556659826,430960.00
04/30/2019 17:30,2,1.570,ACTIVE,214.41,351.97,60.022,1556659803,"201051344001230","174011545737251",30.83,8.00,0,333.93,372.11,49.1,45.4,0.398,1270690.3,1270690.3,26268,0,0,0,L,1122011218,1,123.14,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556659827,430961.00
04/30/2019 17:30,2,1.586,ACTIVE,214.19,353.17,60.012,1556659803,"201051344000646","174011545737251",31.23,8.00,0,335.14,373.61,50.2,46.6,0.402,1264288.2,1264288.2,26409,0,0,0,L,1122011218,1,123.14,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556659828,430962.00
04/30/2019 17:30,2,1.535,ACTIVE,215.32,353.47,60.012,1556659803,"201051344000867","174011545737251",31.25,10.30,0,336.34,374.81,48.6,45.0,0.371,1262571.6,1262571.6,50337,0,0,0,L,1122011218,1,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556659829,430963.00
04/30/2019 17:30,2,1.553,ACTIVE,215.54,355.88,60.033,1556659803,"201051344000633","174011545737251",31.05,9.70,0,336.64,376.62,48.8,45.2,0.380,1259955.7,1259955.7,50435,0,0,0,L,1122011218,1,123.14,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556659830,430964.00
04/30/2019 17:30,2,1.609,ACTIVE,214.19,353.47,60.028,1556659803,"201051344000955","174011545737251",31.27,9.00,0,334.54,374.51,51.0,47.3,0.407,1284395.3,1284395.3,26425,0,0,0,L,1122011218,1,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556659831,430965.00
04/30/2019 17:30,2,1.531,ACTIVE,215.32,353.77,60.017,1556659803,"201051344000648","174011545737251",31.07,8.00,0,337.54,375.71,48.2,44.6,0.380,1275137.0,1275137.0,49886,0,0,0,L,1122011218,1,122.23,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556659832,430966.00
04/30/2019 17:30,2,1.523,ACTIVE,215.54,353.47,60.038,1556659803,"201051344000645","174011545737251",31.23,10.30,0,337.54,377.52,48.2,44.6,0.376,1280062.7,1280062.7,49850,0,0,0,L,1122011218,1,122.91,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556659833,430967.00
04/30/2019 17:30,2,1.527,ACTIVE,215.32,353.77,60.049,1556659803,"201051344000569","174011545737251",31.51,9.00,0,337.24,376.31,48.8,45.2,0.380,1296245.0,1296245.0,18058,0,0,0,L,1122011218,1,122.23,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556659834,430968.00
04/30/2019 17:30,2,1.594,ACTIVE,215.54,358.58,60.038,1556659803,"179051228000119","174011545737251",31.31,11.70,0,334.84,379.32,50.6,46.9,0.398,83259.0,83259.0,18172,0,0,0,L,46974696,1,122.68,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556659834,430969.00
04/30/2019 17:45,2,1.320,ACTIVE,214.87,350.77,59.980,1556660704,"201051344000579","174011545737251",31.21,8.00,0,336.94,378.12,41.8,38.4,0.327,1296125.3,1296125.3,18511,0,0,0,L,1122011218,1,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556660705,430970.00
04/30/2019 17:45,2,1.352,ACTIVE,213.74,348.66,60.006,1556660704,"201051344001025","174011545737251",31.21,8.50,0,335.74,375.41,42.8,39.3,0.336,1278558.9,1278558.9,26438,0,0,0,L,1122011218,1,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556660706,430971.00
04/30/2019 17:45,2,1.326,ACTIVE,213.96,350.17,59.975,1556660704,"201051344001093","174011545737251",31.27,9.30,0,336.04,374.81,42.0,38.6,0.314,1262298.8,1262298.8,26484,0,0,0,L,1122011218,1,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556660707,430972.00
04/30/2019 17:45,2,1.277,ACTIVE,214.64,349.56,60.001,1556660704,"201051344000458","174011545737251",31.03,11.00,0,337.24,376.31,40.2,36.8,0.314,1279134.7,1279134.7,18263,0,0,0,L,1122011218,1,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556660708,430973.00
04/30/2019 17:45,2,1.365,ACTIVE,213.51,348.66,59.996,1556660704,"201051344000890","174011545737251",31.05,8.50,0,334.84,374.51,43.0,39.5,0.331,1277027.2,1277027.2,26396,0,0,0,L,1122011218,1,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556660709,430974.00
04/30/2019 17:45,2,1.314,ACTIVE,214.41,348.36,59.996,1556660704,"201051344000988","174011545737251",20.14,8.00,0,337.24,368.20,26.8,23.9,0.212,985854.4,985854.4,18590,0,0,0,L,1122011218,1,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556660710,430975.00
04/30/2019 17:45,2,1.322,ACTIVE,214.41,350.47,60.001,1556660704,"201051344000582","174011545737251",30.81,8.50,0,336.04,374.81,41.3,38.0,0.323,1255798.4,1255798.4,26370,0,0,0,L,1122011218,1,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556660711,430976.00
04/30/2019 17:45,2,1.281,ACTIVE,214.41,349.86,59.990,1556660704,"201051344000868","174011545737251",31.17,8.00,0,335.74,376.01,40.4,37.1,0.305,1264385.0,1264385.0,50309,0,0,0,L,1122011218,1,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556660712,430977.00
04/30/2019 17:45,2,1.281,ACTIVE,215.09,351.37,60.001,1556660704,"201051344000576","174011545737251",30.87,9.00,0,337.24,377.52,40.1,36.7,0.314,1282412.1,1282412.1,22355,0,0,0,L,1122011218,1,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556660713,430978.00
04/30/2019 17:45,2,1.291,ACTIVE,214.64,349.86,59.996,1556660704,"201051344001158","174011545737251",30.85,7.70,0,336.64,377.82,40.4,37.1,0.318,1259124.3,1259124.3,18574,0,0,0,L,1122011218,1,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556660714,430979.00
04/30/2019 17:45,2,1.314,ACTIVE,213.96,349.26,59.990,1556660704,"201051344000917","174011545737251",30.71,10.30,0,335.44,374.21,40.9,37.6,0.327,1272293.2,1272293.2,26290,0,0,0,L,1122011218,1,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556660715,430980.00
04/30/2019 17:45,2,1.379,ACTIVE,214.19,346.56,59.996,1556660704,"201051344000417","174011545737251",20.16,7.70,0,336.04,363.99,28.2,25.3,0.212,1020465.0,1020465.0,26437,0,0,0,L,1122011218,1,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556660716,430981.00
04/30/2019 17:45,2,1.316,ACTIVE,213.96,350.47,59.985,1556660704,"201051344000685","174011545737251",31.19,8.50,0,336.04,376.01,41.6,38.3,0.340,1278672.0,1278672.0,26457,0,0,0,L,1122011218,1,123.14,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556660717,430982.00
04/30/2019 17:45,2,1.355,ACTIVE,214.19,349.86,59.964,1556660704,"201051344000651","174011545737251",30.91,9.30,0,337.24,376.62,42.5,39.0,0.331,1271597.7,1271597.7,26421,0,0,0,L,1122011218,1,123.14,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556660718,430983.00
04/30/2019 17:45,2,1.301,ACTIVE,214.19,350.17,59.985,1556660704,"201051344000594","174011545737251",31.19,9.30,0,334.24,374.21,41.1,37.8,0.309,1283941.3,1283941.3,50303,0,0,0,L,1122011218,1,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556660719,430984.00
04/30/2019 17:45,2,1.316,ACTIVE,214.87,351.97,60.006,1556660704,"201051344000469","174011545737251",30.67,7.70,0,335.74,377.82,41.0,37.6,0.336,1264000.8,1264000.8,18548,0,0,0,L,1122011218,1,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556660720,430985.00
04/30/2019 17:45,2,1.377,ACTIVE,214.19,350.17,59.990,1556660704,"201051344000585","174011545737251",30.83,9.00,0,335.44,375.11,43.0,39.6,0.340,1284902.4,1284902.4,26480,0,0,0,L,1122011218,1,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556660721,430986.00
04/30/2019 17:45,2,1.291,ACTIVE,215.32,351.67,59.990,1556660704,"201051344000853","174011545737251",31.27,9.00,0,336.64,378.42,40.9,37.5,0.318,1287406.1,1287406.1,18147,0,0,0,L,1122011218,1,123.36,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556660722,430987.00
04/30/2019 17:45,2,1.297,ACTIVE,213.96,349.56,59.990,1556660704,"201051344001145","174011545737251",31.33,7.70,0,337.24,374.51,41.2,37.8,0.323,1286913.4,1286913.4,26398,0,0,0,L,1122011218,1,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556660723,430988.00
04/30/2019 17:45,2,1.344,ACTIVE,214.19,350.47,59.990,1556660704,"201051344000438","174011545737251",31.41,9.00,0,335.74,376.31,42.8,39.4,0.331,1279954.7,1279954.7,26429,0,0,0,L,1122011218,1,122.91,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556660724,430989.00
04/30/2019 17:45,2,1.342,ACTIVE,213.74,348.66,59.990,1556660704,"201051344001135","174011545737251",31.15,10.00,0,336.04,373.91,42.4,39.0,0.327,1266796.1,1266796.1,26377,0,0,0,L,1122011218,1,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556660725,430990.00
04/30/2019 17:45,2,1.281,ACTIVE,214.64,350.47,59.996,1556660704,"201051344000983","174011545737251",31.07,9.00,0,336.94,376.01,40.3,37.0,0.327,1285417.7,1285417.7,18143,0,0,0,L,1122011218,1,122.91,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556660726,430991.00
04/30/2019 17:45,2,1.342,ACTIVE,213.96,349.26,59.948,1556660704,"201051344001203","174011545737251",30.85,9.30,0,336.64,376.31,42.0,38.6,0.336,1274531.8,1274531.8,26436,0,0,0,L,1122011218,1,123.14,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556660727,430992.00
04/30/2019 17:45,2,1.309,ACTIVE,213.74,348.06,60.001,1556660704,"201051344001230","174011545737251",31.03,8.00,0,334.24,372.71,41.1,37.8,0.327,1270700.0,1270700.0,26269,0,0,0,L,1122011218,1,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556660728,430993.00
04/30/2019 17:45,2,1.334,ACTIVE,213.51,349.56,59.996,1556660704,"201051344000646","174011545737251",30.99,8.00,0,334.54,375.11,41.9,38.5,0.336,1264298.2,1264298.2,26410,0,0,0,L,1122011218,1,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556660729,430994.00
04/30/2019 17:45,2,1.299,ACTIVE,214.87,350.47,59.964,1556660704,"201051344000867","174011545737251",30.93,10.30,0,335.74,375.11,40.7,37.4,0.305,1262581.3,1262581.3,50338,0,0,0,L,1122011218,1,123.14,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556660730,430995.00
04/30/2019 17:45,2,1.271,ACTIVE,215.09,352.57,59.980,1556660704,"201051344000633","174011545737251",31.59,9.70,0,336.34,378.12,40.7,37.3,0.314,1259965.4,1259965.4,50436,0,0,0,L,1122011218,1,123.14,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556660731,430996.00
04/30/2019 17:45,2,1.350,ACTIVE,213.29,348.66,59.990,1556660704,"201051344000955","174011545737251",31.27,9.30,0,334.84,374.21,42.8,39.4,0.336,1284405.5,1284405.5,26426,0,0,0,L,1122011218,1,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556660732,430997.00
04/30/2019 17:45,2,1.281,ACTIVE,214.87,349.86,59.990,1556660704,"201051344000648","174011545737251",31.15,8.00,0,337.24,375.71,40.5,37.1,0.318,1275146.5,1275146.5,49887,0,0,0,L,1122011218,1,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556660733,430998.00
04/30/2019 17:45,2,1.297,ACTIVE,215.09,350.77,59.990,1556660704,"201051344000645","174011545737251",30.73,10.00,0,337.24,377.52,40.4,37.1,0.318,1280072.3,1280072.3,49851,0,0,0,L,1122011218,1,123.14,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556660733,430999.00
