ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/30/2019 17:45,2,1.307,ACTIVE,214.87,351.07,59.990,1556660704,"201051344000569","174011545737251",30.93,9.00,0,336.94,376.01,41.0,37.6,0.323,1296254.7,1296254.7,18059,0,0,0,L,1122011218,1,122.46,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556660734,431000.00
04/30/2019 17:45,2,1.359,ACTIVE,215.32,355.58,59.990,1556660704,"179051228000119","174011545737251",31.07,11.70,0,337.24,379.32,42.8,39.4,0.323,83269.1,83269.1,18173,0,0,0,L,46974696,1,122.91,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556660735,431001.00
04/30/2019 18:00,2,1.029,ACTIVE,214.87,348.36,60.054,1556661604,"201051344000579","174011545737251",30.85,8.00,0,336.04,373.91,32.2,29.1,0.234,1296135.3,1296135.3,18512,0,0,0,L,1122011218,1,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556661605,431002.00
04/30/2019 18:00,2,1.049,ACTIVE,213.96,346.86,60.006,1556661604,"201051344001025","174011545737251",30.75,8.00,0,334.54,375.41,32.7,29.6,0.239,1278569.3,1278569.3,26439,0,0,0,L,1122011218,1,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556661606,431003.00
04/30/2019 18:00,2,1.031,ACTIVE,214.19,347.46,60.028,1556661604,"201051344001093","174011545737251",30.53,9.00,0,334.54,373.31,31.9,28.9,0.225,1262308.9,1262308.9,26485,0,0,0,L,1122011218,1,122.91,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556661607,431004.00
04/30/2019 18:00,2,0.980,ACTIVE,214.64,347.76,60.022,1556661604,"201051344000458","174011545737251",30.91,11.00,0,336.04,372.11,30.8,27.8,0.230,1279144.4,1279144.4,18264,0,0,0,L,1122011218,1,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556661608,431005.00
04/30/2019 18:00,2,1.047,ACTIVE,213.74,346.56,60.043,1556661604,"201051344000890","174011545737251",30.93,8.00,0,333.33,374.51,32.8,29.8,0.239,1277037.5,1277037.5,26397,0,0,0,L,1122011218,1,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556661609,431006.00
04/30/2019 18:00,2,0.998,ACTIVE,214.41,347.16,60.049,1556661604,"201051344000988","174011545737251",20.06,7.70,0,336.04,365.19,20.3,17.7,0.164,985860.7,985860.7,18591,0,0,0,L,1122011218,1,122.01,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556661610,431007.00
04/30/2019 18:00,2,1.002,ACTIVE,214.41,348.36,60.033,1556661604,"201051344000582","174011545737251",30.89,8.00,0,335.14,375.71,31.4,28.4,0.234,1255808.4,1255808.4,26371,0,0,0,L,1122011218,1,123.14,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556661611,431008.00
04/30/2019 18:00,2,0.990,ACTIVE,214.64,348.06,60.028,1556661604,"201051344000868","174011545737251",30.67,8.00,0,334.24,370.60,30.8,27.8,0.225,1264394.7,1264394.7,50310,0,0,0,L,1122011218,1,122.23,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556661612,431009.00
04/30/2019 18:00,2,0.990,ACTIVE,215.32,349.26,60.028,1556661604,"201051344000576","174011545737251",30.42,8.50,0,335.74,374.21,30.6,27.6,0.225,1282421.6,1282421.6,22356,0,0,0,L,1122011218,1,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556661613,431010.00
04/30/2019 18:00,2,0.973,ACTIVE,214.87,347.76,60.028,1556661604,"201051344001158","174011545737251",30.81,7.30,0,335.44,373.91,30.4,27.4,0.234,1259134.0,1259134.0,18575,0,0,0,L,1122011218,1,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556661614,431011.00
04/30/2019 18:00,2,0.988,ACTIVE,214.41,347.46,60.038,1556661604,"201051344000917","174011545737251",30.67,10.30,0,334.24,373.01,30.7,27.7,0.234,1272303.0,1272303.0,26291,0,0,0,L,1122011218,1,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556661615,431012.00
04/30/2019 18:00,2,1.047,ACTIVE,214.41,344.76,60.033,1556661604,"201051344000417","174011545737251",20.14,7.70,0,334.54,363.69,21.4,18.7,0.150,1020471.6,1020471.6,26438,0,0,0,L,1122011218,1,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556661616,431013.00
04/30/2019 18:00,2,1.010,ACTIVE,214.19,348.06,60.043,1556661604,"201051344000685","174011545737251",30.47,8.00,0,334.54,373.31,31.2,28.2,0.247,1278682.0,1278682.0,26458,0,0,0,L,1122011218,1,123.59,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556661616,431014.00
04/30/2019 18:00,2,1.012,ACTIVE,214.19,347.76,60.043,1556661604,"201051344000651","174011545737251",31.05,9.30,0,335.14,375.41,31.9,28.8,0.234,1271607.9,1271607.9,26422,0,0,0,L,1122011218,1,123.36,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556661617,431015.00
04/30/2019 18:00,2,0.998,ACTIVE,213.96,347.46,60.075,1556661604,"201051344000594","174011545737251",30.65,9.00,0,333.33,370.60,31.0,28.0,0.225,1283951.1,1283951.1,50304,0,0,0,L,1122011218,1,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556661618,431016.00
04/30/2019 18:00,2,0.986,ACTIVE,214.64,348.96,60.038,1556661604,"201051344000469","174011545737251",31.05,7.30,0,334.54,372.71,31.1,28.1,0.239,1264010.6,1264010.6,18549,0,0,0,L,1122011218,1,122.01,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556661620,431017.00
04/30/2019 18:00,2,1.039,ACTIVE,214.19,348.06,60.059,1556661604,"201051344000585","174011545737251",30.73,8.50,0,334.54,376.31,32.4,29.3,0.243,1284912.7,1284912.7,26481,0,0,0,L,1122011218,1,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556661621,431018.00
04/30/2019 18:00,2,0.998,ACTIVE,215.09,349.86,60.033,1556661604,"201051344000853","174011545737251",30.55,8.50,0,337.54,375.41,30.9,27.9,0.217,1287415.9,1287415.9,18148,0,0,0,L,1122011218,1,122.91,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556661622,431019.00
04/30/2019 18:00,2,0.977,ACTIVE,214.41,347.16,60.049,1556661604,"201051344001145","174011545737251",30.77,7.30,0,334.84,376.92,30.5,27.5,0.239,1286923.3,1286923.3,26399,0,0,0,L,1122011218,1,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556661623,431020.00
04/30/2019 18:00,2,1.010,ACTIVE,214.41,346.86,60.070,1556661604,"201051344000438","174011545737251",31.27,8.50,0,335.44,373.61,32.0,29.0,0.239,1279964.9,1279964.9,26430,0,0,0,L,1122011218,1,123.14,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556661624,431021.00
04/30/2019 18:00,2,1.018,ACTIVE,213.96,345.96,60.028,1556661604,"201051344001135","174011545737251",30.69,9.70,0,334.54,373.61,31.6,28.6,0.234,1266806.2,1266806.2,26378,0,0,0,L,1122011218,1,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556661625,431022.00
04/30/2019 18:00,2,0.969,ACTIVE,214.41,347.76,60.038,1556661604,"201051344000983","174011545737251",30.87,8.50,0,335.74,373.01,30.4,27.4,0.234,1285427.3,1285427.3,18144,0,0,0,L,1122011218,1,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556661626,431023.00
04/30/2019 18:00,2,1.002,ACTIVE,214.41,346.56,60.038,1556661604,"201051344001203","174011545737251",30.67,9.00,0,334.24,374.51,31.1,28.1,0.243,1274541.8,1274541.8,26437,0,0,0,L,1122011218,1,123.36,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556661627,431024.00
04/30/2019 18:00,2,0.975,ACTIVE,213.96,345.66,60.043,1556661604,"201051344001230","174011545737251",30.85,7.70,0,332.43,374.21,30.4,27.5,0.234,1270709.8,1270709.8,26270,0,0,0,L,1122011218,1,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556661627,431025.00
04/30/2019 18:00,2,0.986,ACTIVE,213.74,347.16,60.038,1556661604,"201051344000646","174011545737251",31.21,8.00,0,334.54,375.71,31.2,28.2,0.239,1264308.1,1264308.1,26411,0,0,0,L,1122011218,1,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556661629,431026.00
04/30/2019 18:00,2,0.979,ACTIVE,214.64,348.06,60.049,1556661604,"201051344000867","174011545737251",30.57,10.00,0,335.44,370.60,30.4,27.4,0.230,1262590.9,1262590.9,50339,0,0,0,L,1122011218,1,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556661629,431027.00
04/30/2019 18:00,2,0.973,ACTIVE,215.09,351.07,60.038,1556661604,"201051344000633","174011545737251",30.81,9.30,0,336.04,375.11,30.4,27.4,0.234,1259975.0,1259975.0,50437,0,0,0,L,1122011218,1,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556661630,431028.00
04/30/2019 18:00,2,1.021,ACTIVE,213.74,346.56,60.028,1556661604,"201051344000955","174011545737251",30.73,9.00,0,334.24,372.41,31.9,28.8,0.239,1284415.6,1284415.6,26427,0,0,0,L,1122011218,1,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556661631,431029.00
04/30/2019 18:00,2,0.977,ACTIVE,214.64,348.36,60.012,1556661604,"201051344000648","174011545737251",30.71,8.00,0,336.04,372.11,30.4,27.4,0.225,1275156.1,1275156.1,49888,0,0,0,L,1122011218,1,122.01,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556661632,431030.00
04/30/2019 18:00,2,0.977,ACTIVE,214.87,348.66,60.028,1556661604,"201051344000645","174011545737251",30.47,9.70,0,336.94,374.51,30.2,27.2,0.225,1280081.8,1280081.8,49852,0,0,0,L,1122011218,1,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556661633,431031.00
04/30/2019 18:00,2,0.984,ACTIVE,214.41,348.66,60.006,1556661604,"201051344000569","174011545737251",30.81,8.50,0,335.44,371.51,30.7,27.7,0.234,1296264.4,1296264.4,18060,0,0,0,L,1122011218,1,121.78,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556661634,431032.00
04/30/2019 18:00,2,1.043,ACTIVE,214.87,352.27,60.033,1556661604,"179051228000119","174011545737251",30.65,11.30,0,335.74,376.01,32.4,29.3,0.230,83279.2,83279.2,18174,0,0,0,L,46974696,1,122.46,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556661635,431033.00
04/30/2019 18:15,2,1.023,ACTIVE,214.64,346.26,59.996,1556662504,"201051344000579","174011545737251",31.17,7.30,0,335.14,365.19,32.3,29.3,0.234,1296142.6,1296142.6,18513,0,0,0,L,1122011218,1,122.01,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556662506,431034.00
04/30/2019 18:15,2,1.055,ACTIVE,214.41,347.16,59.996,1556662504,"201051344001025","174011545737251",30.93,7.70,0,332.43,362.79,33.1,30.0,0.243,1278576.7,1278576.7,26440,0,0,0,L,1122011218,1,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556662506,431035.00
04/30/2019 18:15,2,1.045,ACTIVE,214.64,348.36,59.980,1556662504,"201051344001093","174011545737251",30.57,8.50,0,329.43,361.29,32.4,29.4,0.230,1262316.2,1262316.2,26486,0,0,0,L,1122011218,1,123.14,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556662507,431036.00
04/30/2019 18:15,2,0.982,ACTIVE,214.41,345.66,60.017,1556662504,"201051344000458","174011545737251",30.89,10.00,0,334.54,362.19,30.8,27.8,0.239,1279151.3,1279151.3,18265,0,0,0,L,1122011218,1,122.01,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556662508,431037.00
04/30/2019 18:15,2,1.059,ACTIVE,214.41,346.86,59.990,1556662504,"201051344000890","174011545737251",31.05,7.70,0,333.93,361.89,33.4,30.3,0.243,1277045.0,1277045.0,26398,0,0,0,L,1122011218,1,123.14,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556662509,431038.00
04/30/2019 18:15,2,1.012,ACTIVE,214.41,345.06,59.969,1556662504,"201051344000988","174011545737251",19.98,7.30,0,325.82,357.68,20.4,17.8,0.150,985865.1,985865.1,18592,0,0,0,L,1122011218,1,121.78,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556662510,431039.00
04/30/2019 18:15,2,1.012,ACTIVE,214.87,348.06,60.033,1556662504,"201051344000582","174011545737251",31.01,7.70,0,333.03,362.49,31.8,28.8,0.230,1255815.5,1255815.5,26372,0,0,0,L,1122011218,1,123.14,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556662511,431040.00
04/30/2019 18:15,2,1.002,ACTIVE,214.19,345.66,59.975,1556662504,"201051344000868","174011545737251",30.77,7.30,0,329.13,362.79,31.2,28.2,0.230,1264401.7,1264401.7,50311,0,0,0,L,1122011218,1,121.78,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556662512,431041.00
04/30/2019 18:15,2,0.988,ACTIVE,214.87,348.36,59.996,1556662504,"201051344000576","174011545737251",30.75,8.00,0,329.73,364.59,30.8,27.8,0.230,1282428.6,1282428.6,22357,0,0,0,L,1122011218,1,122.23,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556662513,431042.00
04/30/2019 18:15,2,0.984,ACTIVE,214.64,346.56,59.964,1556662504,"201051344001158","174011545737251",30.83,7.00,0,331.83,362.49,30.8,27.8,0.234,1259140.9,1259140.9,18576,0,0,0,L,1122011218,1,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556662514,431043.00
04/30/2019 18:15,2,0.996,ACTIVE,214.64,348.06,60.022,1556662504,"201051344000917","174011545737251",30.97,9.70,0,331.23,361.89,31.3,28.3,0.243,1272310.0,1272310.0,26292,0,0,0,L,1122011218,1,122.91,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556662515,431044.00
04/30/2019 18:15,2,1.057,ACTIVE,214.64,345.06,59.996,1556662504,"201051344000417","174011545737251",20.36,7.30,0,324.32,354.67,21.8,19.1,0.155,1020476.3,1020476.3,26439,0,0,0,L,1122011218,1,122.91,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556662516,431045.00
04/30/2019 18:15,2,1.016,ACTIVE,214.64,348.66,59.996,1556662504,"201051344000685","174011545737251",31.01,7.30,0,332.13,363.39,32.0,28.9,0.247,1278689.1,1278689.1,26459,0,0,0,L,1122011218,1,123.81,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556662517,431046.00
04/30/2019 18:15,2,1.041,ACTIVE,214.64,348.06,59.996,1556662504,"201051344000651","174011545737251",31.01,8.00,0,334.24,361.59,32.8,29.7,0.247,1271615.2,1271615.2,26423,0,0,0,L,1122011218,1,123.59,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556662518,431047.00
04/30/2019 18:15,2,1.000,ACTIVE,213.96,345.96,59.948,1556662504,"201051344000594","174011545737251",31.13,8.00,0,331.53,361.89,31.6,28.6,0.234,1283958.2,1283958.2,50305,0,0,0,L,1122011218,1,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556662519,431048.00
04/30/2019 18:15,2,0.986,ACTIVE,214.64,347.16,59.996,1556662504,"201051344000469","174011545737251",31.45,7.00,0,330.33,362.79,31.5,28.4,0.234,1264017.6,1264017.6,18550,0,0,0,L,1122011218,1,121.55,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556662520,431049.00
04/30/2019 18:15,2,1.045,ACTIVE,214.64,348.36,60.001,1556662504,"201051344000585","174011545737251",31.23,8.00,0,333.03,362.19,33.1,30.0,0.247,1284920.1,1284920.1,26482,0,0,0,L,1122011218,1,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556662521,431050.00
04/30/2019 18:15,2,1.000,ACTIVE,215.09,348.06,60.017,1556662504,"201051344000853","174011545737251",30.97,7.70,0,329.13,365.49,31.4,28.4,0.234,1287422.9,1287422.9,18149,0,0,0,L,1122011218,1,122.46,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556662522,431051.00
04/30/2019 18:15,2,0.998,ACTIVE,214.64,348.06,60.001,1556662504,"201051344001145","174011545737251",30.87,7.00,0,332.73,361.59,31.2,28.2,0.234,1286930.2,1286930.2,26400,0,0,0,L,1122011218,1,123.14,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556662523,431052.00
04/30/2019 18:15,2,1.047,ACTIVE,214.64,348.06,59.969,1556662504,"201051344000438","174011545737251",30.97,8.00,0,335.44,364.29,32.9,29.8,0.247,1279972.3,1279972.3,26431,0,0,0,L,1122011218,1,123.36,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556662524,431053.00
04/30/2019 18:15,2,1.035,ACTIVE,214.19,346.86,59.996,1556662504,"201051344001135","174011545737251",30.99,8.50,0,329.73,360.69,32.5,29.5,0.239,1266813.5,1266813.5,26379,0,0,0,L,1122011218,1,122.91,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556662525,431054.00
04/30/2019 18:15,2,0.986,ACTIVE,214.41,346.26,60.001,1556662504,"201051344000983","174011545737251",30.89,8.00,0,333.33,362.49,30.9,27.9,0.243,1285434.2,1285434.2,18145,0,0,0,L,1122011218,1,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556662526,431055.00
04/30/2019 18:15,2,1.014,ACTIVE,214.64,347.46,59.996,1556662504,"201051344001203","174011545737251",31.25,8.50,0,333.63,362.79,32.1,29.1,0.252,1274548.9,1274548.9,26438,0,0,0,L,1122011218,1,123.59,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556662527,431056.00
04/30/2019 18:15,2,1.006,ACTIVE,214.19,346.86,59.980,1556662504,"201051344001230","174011545737251",30.77,7.30,0,333.33,359.78,31.4,28.4,0.239,1270716.8,1270716.8,26271,0,0,0,L,1122011218,1,123.14,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556662528,431057.00
04/30/2019 18:15,2,1.029,ACTIVE,213.96,347.76,60.001,1556662504,"201051344000646","174011545737251",30.91,7.30,0,333.63,361.59,32.2,29.2,0.247,1264315.3,1264315.3,26412,0,0,0,L,1122011218,1,123.14,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556662529,431058.00
04/30/2019 18:15,2,0.990,ACTIVE,214.64,346.26,60.022,1556662504,"201051344000867","174011545737251",31.03,9.00,0,330.93,361.59,31.1,28.1,0.230,1262597.8,1262597.8,50340,0,0,0,L,1122011218,1,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556662530,431059.00
04/30/2019 18:15,2,0.996,ACTIVE,214.87,348.36,60.012,1556662504,"201051344000633","174011545737251",30.97,8.00,0,335.74,365.49,31.3,28.3,0.230,1259982.0,1259982.0,50438,0,0,0,L,1122011218,1,122.46,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556662531,431060.00
04/30/2019 18:15,2,1.043,ACTIVE,213.96,346.86,60.001,1556662504,"201051344000955","174011545737251",31.29,8.00,0,330.93,362.19,33.0,30.0,0.247,1284423.0,1284423.0,26428,0,0,0,L,1122011218,1,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556662532,431061.00
04/30/2019 18:15,2,0.984,ACTIVE,214.64,346.26,59.985,1556662504,"201051344000648","174011545737251",31.23,7.30,0,334.84,362.79,31.2,28.2,0.234,1275163.0,1275163.0,49889,0,0,0,L,1122011218,1,121.78,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556662533,431062.00
04/30/2019 18:15,2,1.000,ACTIVE,214.87,346.86,60.001,1556662504,"201051344000645","174011545737251",30.51,9.30,0,332.13,364.59,30.9,27.9,0.230,1280088.7,1280088.7,49853,0,0,0,L,1122011218,1,122.46,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556662534,431063.00
04/30/2019 18:15,2,1.006,ACTIVE,214.41,346.26,60.012,1556662504,"201051344000569","174011545737251",31.09,8.00,0,330.63,362.79,31.7,28.7,0.234,1296271.4,1296271.4,18061,0,0,0,L,1122011218,1,121.55,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556662535,431064.00
04/30/2019 18:15,2,1.055,ACTIVE,214.87,350.47,60.001,1556662504,"179051228000119","174011545737251",31.21,11.00,0,326.72,366.70,33.4,30.3,0.239,83286.6,83286.6,18175,0,0,0,L,46974696,1,122.23,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556662536,431065.00
04/30/2019 18:30,2,1.664,ACTIVE,215.32,354.97,60.012,1556663404,"201051344000579","174011545737251",31.63,7.70,0,335.44,379.02,53.4,49.6,0.407,1296152.1,1296152.1,18514,0,0,0,L,1122011218,1,122.46,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556663405,431066.00
04/30/2019 18:30,2,1.756,ACTIVE,214.87,354.97,60.006,1556663404,"201051344001025","174011545737251",31.45,7.70,0,335.14,377.22,56.0,52.1,0.442,1278586.5,1278586.5,26441,0,0,0,L,1122011218,1,123.14,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556663406,431067.00
04/30/2019 18:30,2,1.672,ACTIVE,215.09,355.28,60.012,1556663404,"201051344001093","174011545737251",31.55,8.50,0,335.74,376.31,53.4,49.6,0.411,1262325.8,1262325.8,26487,0,0,0,L,1122011218,1,123.36,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556663407,431068.00
04/30/2019 18:30,2,1.633,ACTIVE,215.32,353.47,60.006,1556663404,"201051344000458","174011545737251",31.11,10.30,0,334.24,378.12,51.5,47.8,0.411,1279160.4,1279160.4,18266,0,0,0,L,1122011218,1,122.46,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556663408,431069.00
04/30/2019 18:30,2,1.738,ACTIVE,214.87,354.37,59.996,1556663404,"201051344000890","174011545737251",31.25,8.00,0,334.24,376.92,55.0,51.2,0.424,1277054.9,1277054.9,26399,0,0,0,L,1122011218,1,123.59,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556663409,431070.00
04/30/2019 18:30,2,1.678,ACTIVE,215.09,352.87,60.006,1556663404,"201051344000988","174011545737251",20.18,7.70,0,333.93,368.50,34.3,31.2,0.265,985871.0,985871.0,18593,0,0,0,L,1122011218,1,122.23,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556663410,431071.00
04/30/2019 18:30,2,1.691,ACTIVE,215.54,356.48,60.001,1556663404,"201051344000582","174011545737251",31.37,7.70,0,335.74,379.62,53.7,49.9,0.424,1255825.0,1255825.0,26373,0,0,0,L,1122011218,1,123.59,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556663411,431072.00
04/30/2019 18:30,2,1.641,ACTIVE,215.09,354.67,59.990,1556663404,"201051344000868","174011545737251",31.03,7.30,0,333.63,377.82,51.6,47.8,0.407,1264410.9,1264410.9,50312,0,0,0,L,1122011218,1,122.01,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556663412,431073.00
04/30/2019 18:30,2,1.598,ACTIVE,215.54,357.38,60.017,1556663404,"201051344000576","174011545737251",31.55,8.50,0,335.44,378.12,51.1,47.4,0.411,1282437.7,1282437.7,22358,0,0,0,L,1122011218,1,122.68,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556663413,431074.00
04/30/2019 18:30,2,1.633,ACTIVE,215.32,355.58,60.006,1556663404,"201051344001158","174011545737251",31.19,7.00,0,334.24,379.92,51.6,47.9,0.420,1259150.1,1259150.1,18577,0,0,0,L,1122011218,1,122.23,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556663414,431075.00
04/30/2019 18:30,2,1.707,ACTIVE,215.09,354.97,60.001,1556663404,"201051344000917","174011545737251",31.01,9.70,0,335.44,378.72,53.6,49.8,0.424,1272319.4,1272319.4,26293,0,0,0,L,1122011218,1,123.14,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556663415,431076.00
04/30/2019 18:30,2,1.756,ACTIVE,215.09,350.17,60.006,1556663404,"201051344000417","174011545737251",20.34,7.00,0,335.14,364.59,36.1,33.0,0.283,1020482.6,1020482.6,26440,0,0,0,L,1122011218,1,123.14,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556663416,431077.00
04/30/2019 18:30,2,1.709,ACTIVE,215.09,356.48,60.006,1556663404,"201051344000685","174011545737251",31.29,7.70,0,335.44,376.62,54.2,50.4,0.455,1278698.7,1278698.7,26460,0,0,0,L,1122011218,1,124.04,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556663416,431078.00
04/30/2019 18:30,2,1.744,ACTIVE,215.32,355.88,60.006,1556663404,"201051344000651","174011545737251",31.27,8.00,0,336.04,381.73,55.3,51.4,0.438,1271625.0,1271625.0,26424,0,0,0,L,1122011218,1,123.81,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556663417,431079.00
04/30/2019 18:30,2,1.650,ACTIVE,214.64,353.77,60.006,1556663404,"201051344000594","174011545737251",31.47,8.00,0,333.03,375.71,52.6,48.8,0.402,1283967.6,1283967.6,50306,0,0,0,L,1122011218,1,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556663418,431080.00
04/30/2019 18:30,2,1.664,ACTIVE,215.32,354.67,60.012,1556663404,"201051344000469","174011545737251",31.01,7.00,0,334.54,379.62,52.3,48.6,0.429,1264027.1,1264027.1,18551,0,0,0,L,1122011218,1,122.01,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556663420,431081.00
04/30/2019 18:30,2,1.789,ACTIVE,215.32,356.48,60.033,1556663404,"201051344000585","174011545737251",31.43,8.00,0,335.44,381.42,57.0,53.0,0.446,1284930.1,1284930.1,26483,0,0,0,L,1122011218,1,123.14,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556663421,431082.00
04/30/2019 18:30,2,1.672,ACTIVE,215.77,356.18,60.012,1556663404,"201051344000853","174011545737251",31.25,8.00,0,336.64,379.02,53.0,49.2,0.442,1287432.3,1287432.3,18150,0,0,0,L,1122011218,1,122.91,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556663422,431083.00
04/30/2019 18:30,2,1.715,ACTIVE,215.09,355.28,59.990,1556663404,"201051344001145","174011545737251",31.49,7.30,0,335.74,379.02,54.7,50.9,0.442,1286939.7,1286939.7,26401,0,0,0,L,1122011218,1,123.36,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556663423,431084.00
04/30/2019 18:30,2,1.721,ACTIVE,215.32,357.38,59.996,1556663404,"201051344000438","174011545737251",31.95,8.00,0,335.74,379.32,55.7,51.8,0.438,1279982.2,1279982.2,26432,0,0,0,L,1122011218,1,123.59,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556663424,431085.00
04/30/2019 18:30,2,1.760,ACTIVE,214.87,354.37,60.012,1556663404,"201051344001135","174011545737251",31.19,9.00,0,335.14,376.31,55.6,51.7,0.433,1266823.2,1266823.2,26380,0,0,0,L,1122011218,1,123.36,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556663425,431086.00
04/30/2019 18:30,2,1.645,ACTIVE,215.32,355.58,60.006,1556663404,"201051344000983","174011545737251",31.45,8.50,0,334.84,378.72,52.3,48.6,0.433,1285443.5,1285443.5,18146,0,0,0,L,1122011218,1,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556663426,431087.00
04/30/2019 18:30,2,1.758,ACTIVE,215.32,356.78,60.033,1556663404,"201051344001203","174011545737251",31.11,8.00,0,335.74,380.22,55.4,51.5,0.455,1274558.6,1274558.6,26439,0,0,0,L,1122011218,1,123.81,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556663427,431088.00
04/30/2019 18:30,2,1.688,ACTIVE,214.87,355.28,60.006,1556663404,"201051344001230","174011545737251",31.71,7.70,0,334.54,375.71,54.2,50.4,0.438,1270726.3,1270726.3,26272,0,0,0,L,1122011218,1,123.36,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556663428,431089.00
04/30/2019 18:30,2,1.760,ACTIVE,214.64,355.28,60.006,1556663404,"201051344000646","174011545737251",31.27,7.70,0,334.54,377.82,55.8,51.9,0.451,1264325.0,1264325.0,26413,0,0,0,L,1122011218,1,123.36,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556663429,431090.00
04/30/2019 18:30,2,1.664,ACTIVE,215.32,354.97,60.012,1556663404,"201051344000867","174011545737251",31.15,9.70,0,333.93,378.12,52.6,48.8,0.402,1262607.2,1262607.2,50341,0,0,0,L,1122011218,1,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556663430,431091.00
04/30/2019 18:30,2,1.676,ACTIVE,215.54,356.78,60.012,1556663404,"201051344000633","174011545737251",31.29,8.50,0,335.14,378.42,53.1,49.4,0.438,1259991.4,1259991.4,50439,0,0,0,L,1122011218,1,122.68,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556663430,431092.00
04/30/2019 18:30,2,1.750,ACTIVE,214.64,354.97,60.012,1556663404,"201051344000955","174011545737251",31.33,8.50,0,333.93,376.31,55.5,51.7,0.446,1284432.8,1284432.8,26429,0,0,0,L,1122011218,1,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556663432,431093.00
04/30/2019 18:30,2,1.654,ACTIVE,215.09,354.37,59.990,1556663404,"201051344000648","174011545737251",31.17,7.30,0,333.93,378.72,52.3,48.5,0.424,1275172.3,1275172.3,49890,0,0,0,L,1122011218,1,122.01,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556663433,431094.00
04/30/2019 18:30,2,1.656,ACTIVE,215.54,356.78,60.012,1556663404,"201051344000645","174011545737251",31.15,9.30,0,335.74,379.32,52.3,48.6,0.407,1280097.9,1280097.9,49854,0,0,0,L,1122011218,1,122.68,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556663433,431095.00
04/30/2019 18:30,2,1.689,ACTIVE,215.32,356.48,60.012,1556663404,"201051344000569","174011545737251",31.01,8.00,0,334.84,379.32,53.0,49.3,0.424,1296280.8,1296280.8,18062,0,0,0,L,1122011218,1,122.01,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556663434,431096.00
04/30/2019 18:30,2,1.719,ACTIVE,215.54,359.78,60.022,1556663404,"179051228000119","174011545737251",31.21,11.00,0,336.34,379.92,54.4,50.5,0.424,83296.5,83296.5,18176,0,0,0,L,46974696,1,122.46,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556663435,431097.00
04/30/2019 18:45,2,1.096,ACTIVE,215.09,349.86,60.001,1556664304,"201051344000579","174011545737251",31.47,7.70,0,337.24,380.82,34.9,31.8,0.261,1296162.1,1296162.1,18515,0,0,0,L,1122011218,1,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556664305,431098.00
04/30/2019 18:45,2,1.186,ACTIVE,213.96,347.76,60.022,1556664304,"201051344001025","174011545737251",30.71,7.70,0,336.34,379.62,36.9,33.7,0.278,1278597.0,1278597.0,26442,0,0,0,L,1122011218,1,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556664306,431099.00
04/30/2019 18:45,2,1.123,ACTIVE,213.96,348.06,59.975,1556664304,"201051344001093","174011545737251",30.85,8.50,0,335.44,380.52,35.1,32.0,0.252,1262335.8,1262335.8,26488,0,0,0,L,1122011218,1,122.91,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556664307,431100.00
04/30/2019 18:45,2,1.072,ACTIVE,214.64,349.56,60.012,1556664304,"201051344000458","174011545737251",30.73,10.70,0,337.24,379.32,33.4,30.3,0.256,1279170.1,1279170.1,18267,0,0,0,L,1122011218,1,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556664308,431101.00
04/30/2019 18:45,2,1.164,ACTIVE,213.74,347.16,60.006,1556664304,"201051344000890","174011545737251",30.89,8.50,0,336.04,378.12,36.5,33.3,0.274,1277065.3,1277065.3,26400,0,0,0,L,1122011218,1,122.91,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556664309,431102.00
04/30/2019 18:45,2,1.070,ACTIVE,214.64,348.36,60.028,1556664304,"201051344000988","174011545737251",20.18,7.70,0,337.24,369.40,21.9,19.2,0.177,985877.2,985877.2,18594,0,0,0,L,1122011218,1,122.23,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556664310,431103.00
04/30/2019 18:45,2,1.115,ACTIVE,214.41,349.26,59.996,1556664304,"201051344000582","174011545737251",30.89,8.00,0,336.34,381.42,35.0,31.8,0.265,1255835.1,1255835.1,26374,0,0,0,L,1122011218,1,123.14,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556664310,431104.00
04/30/2019 18:45,2,1.061,ACTIVE,214.64,349.56,60.012,1556664304,"201051344000868","174011545737251",30.67,7.70,0,336.64,379.32,33.0,29.9,0.243,1264420.5,1264420.5,50313,0,0,0,L,1122011218,1,122.23,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556664312,431105.00
04/30/2019 18:45,2,1.037,ACTIVE,215.09,351.07,60.022,1556664304,"201051344000576","174011545737251",30.91,8.50,0,336.64,379.62,32.5,29.5,0.243,1282447.2,1282447.2,22359,0,0,0,L,1122011218,1,122.68,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556664313,431106.00
04/30/2019 18:45,2,1.053,ACTIVE,214.87,350.17,59.985,1556664304,"201051344001158","174011545737251",30.53,7.30,0,337.24,380.52,32.6,29.5,0.256,1259159.6,1259159.6,18578,0,0,0,L,1122011218,1,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556664313,431107.00
04/30/2019 18:45,2,1.104,ACTIVE,214.19,348.96,60.012,1556664304,"201051344000917","174011545737251",30.81,10.00,0,335.74,380.52,34.5,31.4,0.265,1272329.4,1272329.4,26294,0,0,0,L,1122011218,1,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556664314,431108.00
04/30/2019 18:45,2,1.145,ACTIVE,214.19,345.36,60.012,1556664304,"201051344000417","174011545737251",20.24,7.70,0,336.64,366.10,23.5,20.8,0.168,1020489.2,1020489.2,26441,0,0,0,L,1122011218,1,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556664315,431109.00
04/30/2019 18:45,2,1.107,ACTIVE,214.19,349.26,60.012,1556664304,"201051344000685","174011545737251",30.91,7.70,0,336.94,380.82,34.7,31.6,0.283,1278708.8,1278708.8,26461,0,0,0,L,1122011218,1,123.59,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556664316,431110.00
04/30/2019 18:45,2,1.133,ACTIVE,214.19,348.06,60.012,1556664304,"201051344000651","174011545737251",30.81,8.50,0,337.54,381.73,35.4,32.3,0.270,1271635.3,1271635.3,26425,0,0,0,L,1122011218,1,123.36,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556664317,431111.00
04/30/2019 18:45,2,1.070,ACTIVE,214.41,349.26,60.006,1556664304,"201051344000594","174011545737251",30.67,8.50,0,335.74,378.42,33.3,30.2,0.247,1283977.3,1283977.3,50307,0,0,0,L,1122011218,1,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556664318,431112.00
04/30/2019 18:45,2,1.072,ACTIVE,214.87,350.47,60.012,1556664304,"201051344000469","174011545737251",30.42,7.30,0,336.34,381.73,33.1,30.0,0.256,1264036.7,1264036.7,18552,0,0,0,L,1122011218,1,122.01,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556664319,431113.00
04/30/2019 18:45,2,1.158,ACTIVE,214.41,348.66,60.017,1556664304,"201051344000585","174011545737251",31.07,8.50,0,336.64,382.93,36.5,33.3,0.274,1284940.6,1284940.6,26484,0,0,0,L,1122011218,1,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556664320,431114.00
04/30/2019 18:45,2,1.068,ACTIVE,215.32,351.07,60.028,1556664304,"201051344000853","174011545737251",30.67,8.00,0,338.14,381.12,33.2,30.2,0.256,1287442.0,1287442.0,18151,0,0,0,L,1122011218,1,122.91,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556664321,431115.00
04/30/2019 18:45,2,1.086,ACTIVE,214.19,347.76,60.012,1556664304,"201051344001145","174011545737251",30.99,7.30,0,337.24,381.12,34.1,31.0,0.265,1286949.6,1286949.6,26402,0,0,0,L,1122011218,1,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556664322,431116.00
04/30/2019 18:45,2,1.094,ACTIVE,214.19,348.06,60.017,1556664304,"201051344000438","174011545737251",31.51,8.50,0,336.04,380.52,35.0,31.8,0.261,1279992.3,1279992.3,26433,0,0,0,L,1122011218,1,123.14,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556664323,431117.00
04/30/2019 18:45,2,1.100,ACTIVE,213.74,346.56,60.049,1556664304,"201051344001135","174011545737251",31.11,9.30,0,335.44,379.02,34.7,31.5,0.256,1266833.3,1266833.3,26381,0,0,0,L,1122011218,1,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556664324,431118.00
04/30/2019 18:45,2,1.047,ACTIVE,214.64,349.56,60.012,1556664304,"201051344000983","174011545737251",30.77,9.00,0,336.94,380.82,32.6,29.6,0.256,1285453.0,1285453.0,18147,0,0,0,L,1122011218,1,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556664325,431119.00
04/30/2019 18:45,2,1.066,ACTIVE,213.96,347.46,60.022,1556664304,"201051344001203","174011545737251",31.31,8.50,0,336.34,382.33,33.9,30.8,0.261,1274568.6,1274568.6,26440,0,0,0,L,1122011218,1,123.36,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556664326,431120.00
04/30/2019 18:45,2,1.045,ACTIVE,213.74,345.96,60.006,1556664304,"201051344001230","174011545737251",31.27,7.30,0,334.84,377.82,33.1,30.0,0.252,1270736.0,1270736.0,26273,0,0,0,L,1122011218,1,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556664327,431121.00
04/30/2019 18:45,2,1.094,ACTIVE,213.51,347.46,60.049,1556664304,"201051344000646","174011545737251",30.91,7.70,0,335.14,379.62,34.3,31.2,0.261,1264335.0,1264335.0,26414,0,0,0,L,1122011218,1,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556664328,431122.00
04/30/2019 18:45,2,1.039,ACTIVE,214.64,348.66,60.022,1556664304,"201051344000867","174011545737251",30.67,9.70,0,336.94,378.12,32.4,29.3,0.239,1262616.7,1262616.7,50342,0,0,0,L,1122011218,1,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556664329,431123.00
04/30/2019 18:45,2,1.031,ACTIVE,215.09,350.77,60.017,1556664304,"201051344000633","174011545737251",31.05,9.00,0,334.84,380.22,32.5,29.4,0.252,1260000.9,1260000.9,50440,0,0,0,L,1122011218,1,122.91,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556664330,431124.00
04/30/2019 18:45,2,1.088,ACTIVE,213.51,346.86,60.012,1556664304,"201051344000955","174011545737251",31.09,9.00,0,334.54,377.82,34.2,31.1,0.265,1284442.8,1284442.8,26430,0,0,0,L,1122011218,1,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556664331,431125.00
04/30/2019 18:45,2,1.033,ACTIVE,214.87,348.36,60.012,1556664304,"201051344000648","174011545737251",30.77,7.70,0,336.94,379.32,32.2,29.2,0.239,1275181.6,1275181.6,49891,0,0,0,L,1122011218,1,122.01,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556664332,431126.00
04/30/2019 18:45,2,1.035,ACTIVE,215.09,350.17,60.017,1556664304,"201051344000645","174011545737251",30.45,9.70,0,336.34,381.42,32.0,28.9,0.243,1280107.3,1280107.3,49855,0,0,0,L,1122011218,1,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556664332,431127.00
04/30/2019 18:45,2,1.047,ACTIVE,214.64,349.26,59.969,1556664304,"201051344000569","174011545737251",31.01,8.50,0,337.24,379.32,32.9,29.8,0.252,1296290.4,1296290.4,18063,0,0,0,L,1122011218,1,122.01,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556664333,431128.00
04/30/2019 18:45,2,1.102,ACTIVE,214.87,353.47,60.049,1556664304,"179051228000119","174011545737251",30.93,11.30,0,338.44,382.63,34.5,31.4,0.265,83300.3,83300.3,18177,0,0,0,L,46974696,1,122.46,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556664334,431129.00
04/30/2019 19:00,2,0.811,ACTIVE,214.19,345.66,60.022,1556665204,"201051344000579","174011545737251",31.25,7.70,0,334.54,365.49,25.7,22.9,0.177,1296168.4,1296168.4,18516,0,0,0,L,1122011218,1,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556665206,431130.00
04/30/2019 19:00,2,0.828,ACTIVE,213.06,342.65,60.001,1556665204,"201051344001025","174011545737251",30.93,7.70,0,334.24,363.99,26.0,23.1,0.186,1278603.5,1278603.5,26443,0,0,0,L,1122011218,1,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556665206,431131.00
04/30/2019 19:00,2,0.838,ACTIVE,213.29,343.85,59.964,1556665204,"201051344001093","174011545737251",30.40,8.50,0,333.93,362.49,25.8,23.0,0.177,1262342.2,1262342.2,26489,0,0,0,L,1122011218,1,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556665207,431132.00
04/30/2019 19:00,2,0.781,ACTIVE,213.96,345.06,59.964,1556665204,"201051344000458","174011545737251",30.69,10.00,0,334.84,364.89,24.4,21.6,0.177,1279176.1,1279176.1,18268,0,0,0,L,1122011218,1,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556665208,431133.00
04/30/2019 19:00,2,0.848,ACTIVE,213.06,342.95,60.006,1556665204,"201051344000890","174011545737251",30.67,7.70,0,333.63,363.69,26.4,23.5,0.181,1277071.8,1277071.8,26401,0,0,0,L,1122011218,1,122.68,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556665209,431134.00
04/30/2019 19:00,2,0.793,ACTIVE,213.96,344.45,60.006,1556665204,"201051344000988","174011545737251",19.82,7.70,0,336.34,360.08,15.9,13.5,0.119,985881.0,985881.0,18595,0,0,0,L,1122011218,1,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556665210,431135.00
04/30/2019 19:00,2,0.803,ACTIVE,213.51,344.15,60.017,1556665204,"201051344000582","174011545737251",30.77,7.70,0,334.84,364.29,25.1,22.3,0.181,1255841.3,1255841.3,26375,0,0,0,L,1122011218,1,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556665211,431136.00
04/30/2019 19:00,2,0.793,ACTIVE,213.74,344.76,60.028,1556665204,"201051344000868","174011545737251",30.34,7.70,0,334.54,363.99,24.4,21.6,0.172,1264426.6,1264426.6,50314,0,0,0,L,1122011218,1,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556665212,431137.00
04/30/2019 19:00,2,0.783,ACTIVE,214.64,346.26,60.017,1556665204,"201051344000576","174011545737251",30.45,8.00,0,335.14,365.49,24.2,21.4,0.168,1282453.2,1282453.2,22360,0,0,0,L,1122011218,1,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556665213,431138.00
04/30/2019 19:00,2,0.779,ACTIVE,214.19,344.76,60.017,1556665204,"201051344001158","174011545737251",30.10,7.00,0,335.74,364.89,23.8,21.0,0.177,1259165.5,1259165.5,18579,0,0,0,L,1122011218,1,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556665214,431139.00
04/30/2019 19:00,2,0.797,ACTIVE,213.29,344.15,60.006,1556665204,"201051344000917","174011545737251",30.28,9.70,0,334.54,364.59,24.5,21.7,0.172,1272335.5,1272335.5,26295,0,0,0,L,1122011218,1,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556665215,431140.00
04/30/2019 19:00,2,0.848,ACTIVE,213.29,341.75,60.022,1556665204,"201051344000417","174011545737251",19.96,7.30,0,334.84,356.18,17.2,14.6,0.110,1020493.3,1020493.3,26442,0,0,0,L,1122011218,1,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556665216,431141.00
04/30/2019 19:00,2,0.801,ACTIVE,213.51,344.15,60.006,1556665204,"201051344000685","174011545737251",30.55,7.70,0,335.14,363.99,24.8,22.0,0.190,1278715.0,1278715.0,26462,0,0,0,L,1122011218,1,123.14,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556665217,431142.00
