ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/30/2019 19:00,2,0.818,ACTIVE,213.51,344.45,60.028,1556665204,"201051344000651","174011545737251",30.57,8.00,0,334.84,362.49,25.4,22.6,0.186,1271641.6,1271641.6,26426,0,0,0,L,1122011218,1,122.91,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556665218,431143.00
04/30/2019 19:00,2,0.795,ACTIVE,213.74,344.76,60.012,1556665204,"201051344000594","174011545737251",30.36,7.70,0,334.24,363.99,24.5,21.7,0.168,1283983.4,1283983.4,50308,0,0,0,L,1122011218,1,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556665219,431144.00
04/30/2019 19:00,2,0.783,ACTIVE,214.19,345.66,60.012,1556665204,"201051344000469","174011545737251",30.93,7.30,0,334.54,365.49,24.6,21.8,0.181,1264042.8,1264042.8,18553,0,0,0,L,1122011218,1,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556665220,431145.00
04/30/2019 19:00,2,0.826,ACTIVE,213.51,344.45,59.996,1556665204,"201051344000585","174011545737251",30.73,8.00,0,334.24,364.89,25.8,23.0,0.186,1284947.1,1284947.1,26485,0,0,0,L,1122011218,1,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556665221,431146.00
04/30/2019 19:00,2,0.775,ACTIVE,214.64,346.56,60.028,1556665204,"201051344000853","174011545737251",30.69,8.00,0,336.64,367.00,24.1,21.4,0.172,1287448.0,1287448.0,18152,0,0,0,L,1122011218,1,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556665222,431147.00
04/30/2019 19:00,2,0.773,ACTIVE,213.29,343.55,60.012,1556665204,"201051344001145","174011545737251",30.87,7.30,0,335.44,364.29,24.2,21.4,0.177,1286955.7,1286955.7,26403,0,0,0,L,1122011218,1,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556665223,431148.00
04/30/2019 19:00,2,0.811,ACTIVE,213.29,344.15,60.017,1556665204,"201051344000438","174011545737251",30.95,8.00,0,333.33,364.89,25.4,22.6,0.177,1279998.7,1279998.7,26434,0,0,0,L,1122011218,1,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556665224,431149.00
04/30/2019 19:00,2,0.809,ACTIVE,213.06,342.65,60.012,1556665204,"201051344001135","174011545737251",30.57,8.50,0,333.93,362.19,25.1,22.3,0.177,1266839.7,1266839.7,26382,0,0,0,L,1122011218,1,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556665225,431150.00
04/30/2019 19:00,2,0.762,ACTIVE,214.19,345.36,59.964,1556665204,"201051344000983","174011545737251",30.79,8.50,0,335.14,364.29,23.8,21.0,0.168,1285459.0,1285459.0,18148,0,0,0,L,1122011218,1,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556665226,431151.00
04/30/2019 19:00,2,0.793,ACTIVE,213.29,342.95,60.006,1556665204,"201051344001203","174011545737251",30.65,8.50,0,335.14,363.69,24.6,21.9,0.181,1274574.8,1274574.8,26441,0,0,0,L,1122011218,1,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556665227,431152.00
04/30/2019 19:00,2,0.770,ACTIVE,213.06,342.95,60.028,1556665204,"201051344001230","174011545737251",30.81,7.30,0,332.73,360.99,24.1,21.3,0.172,1270742.0,1270742.0,26274,0,0,0,L,1122011218,1,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556665228,431153.00
04/30/2019 19:00,2,0.797,ACTIVE,213.06,343.55,60.017,1556665204,"201051344000646","174011545737251",30.55,7.30,0,333.93,363.09,24.7,21.9,0.177,1264341.2,1264341.2,26415,0,0,0,L,1122011218,1,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556665229,431154.00
04/30/2019 19:00,2,0.758,ACTIVE,214.19,344.15,60.001,1556665204,"201051344000867","174011545737251",30.81,9.30,0,335.74,363.69,23.6,20.9,0.164,1262622.6,1262622.6,50343,0,0,0,L,1122011218,1,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556665229,431155.00
04/30/2019 19:00,2,0.770,ACTIVE,214.64,347.16,60.012,1556665204,"201051344000633","174011545737251",30.47,8.50,0,336.04,367.60,23.8,21.1,0.168,1260006.9,1260006.9,50441,0,0,0,L,1122011218,1,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556665230,431156.00
04/30/2019 19:00,2,0.809,ACTIVE,212.83,342.65,60.012,1556665204,"201051344000955","174011545737251",30.83,8.50,0,333.33,362.49,25.3,22.5,0.181,1284449.2,1284449.2,26431,0,0,0,L,1122011218,1,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556665231,431157.00
04/30/2019 19:00,2,0.760,ACTIVE,214.19,345.36,60.012,1556665204,"201051344000648","174011545737251",30.81,7.30,0,335.74,363.39,23.8,21.0,0.172,1275187.6,1275187.6,49892,0,0,0,L,1122011218,1,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556665232,431158.00
04/30/2019 19:00,2,0.758,ACTIVE,214.41,345.96,60.012,1556665204,"201051344000645","174011545737251",30.34,9.30,0,336.64,364.59,23.4,20.6,0.164,1280113.2,1280113.2,49856,0,0,0,L,1122011218,1,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556665233,431159.00
04/30/2019 19:00,2,0.760,ACTIVE,214.19,344.76,60.028,1556665204,"201051344000569","174011545737251",30.97,8.00,0,335.14,363.99,23.9,21.2,0.168,1296296.5,1296296.5,18064,0,0,0,L,1122011218,1,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556665234,431160.00
04/30/2019 19:00,2,0.828,ACTIVE,214.41,348.66,59.985,1556665204,"179051228000119","174011545737251",30.38,11.00,0,336.04,368.20,25.5,22.7,0.168,83306.7,83306.7,18178,0,0,0,L,46974696,1,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556665235,431161.00
04/30/2019 19:15,2,0.717,ACTIVE,214.19,344.15,60.033,1556666104,"201051344000579","174011545737251",30.69,7.30,0,335.74,357.38,22.3,19.6,0.146,1296173.0,1296173.0,18517,0,0,0,L,1122011218,1,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556666106,431162.00
04/30/2019 19:15,2,0.717,ACTIVE,213.29,342.05,60.033,1556666104,"201051344001025","174011545737251",30.81,7.30,0,332.73,354.67,22.4,19.7,0.159,1278608.1,1278608.1,26444,0,0,0,L,1122011218,1,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556666106,431163.00
04/30/2019 19:15,2,0.725,ACTIVE,213.51,342.95,60.028,1556666104,"201051344001093","174011545737251",30.63,8.00,0,332.73,354.97,22.5,19.8,0.141,1262346.8,1262346.8,26490,0,0,0,L,1122011218,1,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556666108,431164.00
04/30/2019 19:15,2,0.715,ACTIVE,214.19,345.06,60.033,1556666104,"201051344000458","174011545737251",24.91,9.70,0,335.14,356.48,17.7,15.2,0.110,1279180.4,1279180.4,18269,0,0,0,L,1122011218,1,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556666109,431165.00
04/30/2019 19:15,2,0.738,ACTIVE,213.29,342.05,60.033,1556666104,"201051344000890","174011545737251",30.57,7.30,0,332.43,355.28,22.9,20.2,0.150,1277076.5,1277076.5,26402,0,0,0,L,1122011218,1,122.68,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556666110,431166.00
04/30/2019 19:15,2,0.682,ACTIVE,213.96,343.25,60.043,1556666104,"201051344000988","174011545737251",19.74,7.30,0,334.54,354.37,13.6,11.2,0.093,985883.6,985883.6,18596,0,0,0,L,1122011218,1,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556666112,431167.00
04/30/2019 19:15,2,0.713,ACTIVE,213.96,342.95,60.043,1556666104,"201051344000582","174011545737251",30.16,7.30,0,333.63,355.58,21.8,19.1,0.150,1255845.8,1255845.8,26376,0,0,0,L,1122011218,1,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556666112,431168.00
04/30/2019 19:15,2,0.689,ACTIVE,213.96,343.25,60.043,1556666104,"201051344000868","174011545737251",30.10,7.30,0,334.84,356.48,21.0,18.4,0.146,1264430.9,1264430.9,50315,0,0,0,L,1122011218,1,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556666113,431169.00
04/30/2019 19:15,2,0.684,ACTIVE,214.64,344.15,60.043,1556666104,"201051344000576","174011545737251",30.34,7.70,0,336.04,357.98,21.1,18.4,0.146,1282457.5,1282457.5,22361,0,0,0,L,1122011218,1,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556666114,431170.00
04/30/2019 19:15,2,0.664,ACTIVE,214.19,342.65,60.049,1556666104,"201051344001158","174011545737251",30.63,6.70,0,334.54,357.98,20.6,18.0,0.146,1259169.7,1259169.7,18580,0,0,0,L,1122011218,1,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556666115,431171.00
04/30/2019 19:15,2,0.689,ACTIVE,213.51,343.25,60.054,1556666104,"201051344000917","174011545737251",30.43,9.00,0,332.73,354.97,21.3,18.6,0.155,1272339.9,1272339.9,26296,0,0,0,L,1122011218,1,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556666117,431172.00
04/30/2019 19:15,2,0.752,ACTIVE,213.51,341.45,60.043,1556666104,"201051344000417","174011545737251",19.70,7.00,0,333.03,351.07,15.0,12.6,0.097,1020496.3,1020496.3,26443,0,0,0,L,1122011218,1,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556666117,431173.00
04/30/2019 19:15,2,0.703,ACTIVE,213.74,343.25,60.043,1556666104,"201051344000685","174011545737251",30.22,7.30,0,333.03,356.48,21.6,18.9,0.159,1278719.4,1278719.4,26463,0,0,0,L,1122011218,1,123.36,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556666119,431174.00
04/30/2019 19:15,2,0.713,ACTIVE,213.51,342.95,60.028,1556666104,"201051344000651","174011545737251",30.67,7.70,0,333.63,355.28,22.2,19.5,0.155,1271646.2,1271646.2,26427,0,0,0,L,1122011218,1,123.14,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556666120,431175.00
04/30/2019 19:15,2,0.701,ACTIVE,213.74,339.95,60.043,1556666104,"201051344000594","174011545737251",30.02,7.30,0,333.63,356.18,21.4,18.7,0.146,1283987.8,1283987.8,50309,0,0,0,L,1122011218,1,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556666121,431176.00
04/30/2019 19:15,2,0.701,ACTIVE,214.41,343.85,60.049,1556666104,"201051344000469","174011545737251",30.28,7.00,0,334.24,357.68,21.5,18.9,0.150,1264047.2,1264047.2,18554,0,0,0,L,1122011218,1,121.78,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556666122,431177.00
04/30/2019 19:15,2,0.730,ACTIVE,213.51,343.55,60.049,1556666104,"201051344000585","174011545737251",30.36,7.70,0,333.33,356.18,22.5,19.8,0.159,1284951.8,1284951.8,26486,0,0,0,L,1122011218,1,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556666123,431178.00
04/30/2019 19:15,2,0.689,ACTIVE,214.64,345.06,60.049,1556666104,"201051344000853","174011545737251",30.12,7.70,0,336.64,357.68,21.0,18.4,0.146,1287452.3,1287452.3,18153,0,0,0,L,1122011218,1,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556666124,431179.00
04/30/2019 19:15,2,0.693,ACTIVE,213.51,342.95,60.049,1556666104,"201051344001145","174011545737251",29.86,7.00,0,333.63,355.58,21.0,18.4,0.150,1286960.0,1286960.0,26404,0,0,0,L,1122011218,1,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556666125,431180.00
04/30/2019 19:15,2,0.713,ACTIVE,213.29,342.35,60.070,1556666104,"201051344000438","174011545737251",30.97,7.30,0,333.93,355.28,22.4,19.7,0.150,1280003.3,1280003.3,26435,0,0,0,L,1122011218,1,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556666126,431181.00
04/30/2019 19:15,2,0.711,ACTIVE,213.06,341.75,60.054,1556666104,"201051344001135","174011545737251",30.34,8.00,0,333.03,354.97,21.9,19.2,0.146,1266844.2,1266844.2,26383,0,0,0,L,1122011218,1,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556666127,431182.00
04/30/2019 19:15,2,0.662,ACTIVE,214.19,342.95,60.043,1556666104,"201051344000983","174011545737251",31.01,8.00,0,334.54,356.48,20.9,18.2,0.146,1285463.2,1285463.2,18149,0,0,0,L,1122011218,1,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556666128,431183.00
04/30/2019 19:15,2,0.699,ACTIVE,213.51,342.05,60.038,1556666104,"201051344001203","174011545737251",30.55,8.00,0,333.03,356.78,21.6,19.0,0.155,1274579.2,1274579.2,26442,0,0,0,L,1122011218,1,123.14,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556666128,431184.00
04/30/2019 19:15,2,0.691,ACTIVE,213.06,342.05,60.049,1556666104,"201051344001230","174011545737251",30.28,7.00,0,332.13,353.47,21.2,18.6,0.150,1270746.4,1270746.4,26275,0,0,0,L,1122011218,1,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556666129,431185.00
04/30/2019 19:15,2,0.713,ACTIVE,213.06,342.95,60.049,1556666104,"201051344000646","174011545737251",30.14,7.30,0,333.03,355.88,21.8,19.1,0.150,1264345.7,1264345.7,26416,0,0,0,L,1122011218,1,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556666130,431186.00
04/30/2019 19:15,2,0.688,ACTIVE,214.19,342.35,60.054,1556666104,"201051344000867","174011545737251",29.80,8.50,0,335.14,355.28,20.8,18.2,0.137,1262626.9,1262626.9,50344,0,0,0,L,1122011218,1,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556666131,431187.00
04/30/2019 19:15,2,0.668,ACTIVE,214.64,344.45,60.070,1556666104,"201051344000633","174011545737251",31.01,7.70,0,335.74,359.48,21.0,18.4,0.150,1260011.2,1260011.2,50442,0,0,0,L,1122011218,1,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556666132,431188.00
04/30/2019 19:15,2,0.721,ACTIVE,212.83,342.05,60.054,1556666104,"201051344000955","174011545737251",30.81,7.70,0,331.83,354.07,22.5,19.8,0.155,1284453.8,1284453.8,26432,0,0,0,L,1122011218,1,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556666133,431189.00
04/30/2019 19:15,2,0.676,ACTIVE,213.96,342.65,60.054,1556666104,"201051344000648","174011545737251",30.75,7.00,0,335.44,356.18,21.1,18.4,0.141,1275191.9,1275191.9,49893,0,0,0,L,1122011218,1,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556666134,431190.00
04/30/2019 19:15,2,0.674,ACTIVE,214.41,343.85,60.043,1556666104,"201051344000645","174011545737251",30.32,9.00,0,335.74,358.28,20.7,18.1,0.141,1280117.4,1280117.4,49857,0,0,0,L,1122011218,1,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556666135,431191.00
04/30/2019 19:15,2,0.686,ACTIVE,213.96,342.95,60.049,1556666104,"201051344000569","174011545737251",30.73,7.70,0,335.44,356.48,21.4,18.7,0.146,1296300.8,1296300.8,18065,0,0,0,L,1122011218,1,121.55,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556666136,431192.00
04/30/2019 19:15,2,0.746,ACTIVE,214.41,346.86,60.033,1556666104,"179051228000119","174011545737251",30.12,10.70,0,336.04,362.19,22.8,20.1,0.146,83311.5,83311.5,18179,0,0,0,L,46974696,1,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556666137,431193.00
04/30/2019 19:30,2,0.592,ACTIVE,213.96,342.35,60.038,1556667004,"201051344000579","174011545737251",30.67,7.00,0,335.14,357.08,18.4,15.9,0.115,1296177.6,1296177.6,18518,0,0,0,L,1122011218,1,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556667005,431194.00
04/30/2019 19:30,2,0.588,ACTIVE,213.06,340.55,60.038,1556667004,"201051344001025","174011545737251",30.57,7.30,0,333.33,354.07,18.3,15.7,0.124,1278612.6,1278612.6,26445,0,0,0,L,1122011218,1,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556667006,431195.00
04/30/2019 19:30,2,0.607,ACTIVE,213.29,341.45,60.038,1556667004,"201051344001093","174011545737251",30.22,7.70,0,333.03,352.57,18.7,16.1,0.110,1262351.4,1262351.4,26491,0,0,0,L,1122011218,1,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556667007,431196.00
04/30/2019 19:30,2,0.572,ACTIVE,213.96,342.95,60.033,1556667004,"201051344000458","174011545737251",30.02,9.30,0,335.44,352.87,17.4,14.9,0.106,1279184.7,1279184.7,18270,0,0,0,L,1122011218,1,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556667008,431197.00
04/30/2019 19:30,2,0.605,ACTIVE,213.29,340.25,60.033,1556667004,"201051344000890","174011545737251",30.67,7.70,0,332.43,354.07,18.8,16.2,0.119,1277081.2,1277081.2,26403,0,0,0,L,1122011218,1,122.68,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556667009,431198.00
04/30/2019 19:30,2,0.562,ACTIVE,213.74,342.95,60.028,1556667004,"201051344000988","174011545737251",19.26,7.00,0,333.63,350.47,11.0,8.7,0.071,985886.2,985886.2,18597,0,0,0,L,1122011218,1,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556667010,431199.00
04/30/2019 19:30,2,0.586,ACTIVE,213.74,342.05,60.059,1556667004,"201051344000582","174011545737251",30.08,7.30,0,333.63,352.87,17.9,15.4,0.115,1255850.2,1255850.2,26377,0,0,0,L,1122011218,1,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556667011,431200.00
04/30/2019 19:30,2,0.570,ACTIVE,213.74,342.65,60.028,1556667004,"201051344000868","174011545737251",30.02,7.30,0,333.63,353.17,17.4,14.8,0.106,1264435.1,1264435.1,50316,0,0,0,L,1122011218,1,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556667012,431201.00
04/30/2019 19:30,2,0.561,ACTIVE,214.41,343.55,60.028,1556667004,"201051344000576","174011545737251",30.51,7.70,0,334.54,354.37,17.4,14.9,0.106,1282461.7,1282461.7,22362,0,0,0,L,1122011218,1,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556667013,431202.00
04/30/2019 19:30,2,0.547,ACTIVE,213.96,342.65,59.996,1556667004,"201051344001158","174011545737251",30.28,6.70,0,333.03,353.47,16.8,14.3,0.110,1259173.8,1259173.8,18581,0,0,0,L,1122011218,1,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556667014,431203.00
04/30/2019 19:30,2,0.572,ACTIVE,213.51,342.05,60.043,1556667004,"201051344000917","174011545737251",30.22,9.00,0,332.13,352.87,17.5,15.0,0.115,1272344.2,1272344.2,26297,0,0,0,L,1122011218,1,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556667014,431204.00
04/30/2019 19:30,2,0.621,ACTIVE,213.29,339.65,60.028,1556667004,"201051344000417","174011545737251",19.70,7.00,0,332.73,348.66,12.4,10.1,0.071,1020499.2,1020499.2,26444,0,0,0,L,1122011218,1,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556667015,431205.00
04/30/2019 19:30,2,0.578,ACTIVE,213.51,342.35,60.028,1556667004,"201051344000685","174011545737251",30.22,7.30,0,333.63,354.37,17.7,15.2,0.124,1278723.8,1278723.8,26464,0,0,0,L,1122011218,1,123.14,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556667016,431206.00
04/30/2019 19:30,2,0.592,ACTIVE,213.51,341.15,60.033,1556667004,"201051344000651","174011545737251",30.30,7.30,0,333.63,354.67,18.2,15.7,0.115,1271650.7,1271650.7,26428,0,0,0,L,1122011218,1,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556667017,431207.00
04/30/2019 19:30,2,0.580,ACTIVE,213.51,342.35,60.022,1556667004,"201051344000594","174011545737251",29.98,7.30,0,330.33,352.87,17.6,15.1,0.110,1283992.1,1283992.1,50310,0,0,0,L,1122011218,1,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556667018,431208.00
04/30/2019 19:30,2,0.586,ACTIVE,213.96,343.25,59.985,1556667004,"201051344000469","174011545737251",29.94,6.70,0,333.03,353.17,17.8,15.2,0.119,1264051.5,1264051.5,18555,0,0,0,L,1122011218,1,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556667020,431209.00
04/30/2019 19:30,2,0.600,ACTIVE,213.51,341.45,60.022,1556667004,"201051344000585","174011545737251",30.12,7.70,0,332.73,354.37,18.4,15.8,0.119,1284956.3,1284956.3,26487,0,0,0,L,1122011218,1,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556667021,431210.00
04/30/2019 19:30,2,0.553,ACTIVE,214.41,344.15,60.065,1556667004,"201051344000853","174011545737251",30.83,7.30,0,335.74,354.97,17.2,14.7,0.106,1287456.6,1287456.6,18154,0,0,0,L,1122011218,1,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556667022,431211.00
04/30/2019 19:30,2,0.559,ACTIVE,213.51,341.15,60.022,1556667004,"201051344001145","174011545737251",30.16,6.70,0,334.24,353.77,17.1,14.6,0.110,1286964.2,1286964.2,26405,0,0,0,L,1122011218,1,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556667023,431212.00
04/30/2019 19:30,2,0.588,ACTIVE,213.51,341.75,60.017,1556667004,"201051344000438","174011545737251",30.89,7.30,0,332.43,354.07,18.5,15.9,0.110,1280007.9,1280007.9,26436,0,0,0,L,1122011218,1,122.91,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556667024,431213.00
04/30/2019 19:30,2,0.584,ACTIVE,213.06,340.25,60.022,1556667004,"201051344001135","174011545737251",30.12,7.70,0,332.73,352.27,17.9,15.3,0.110,1266848.6,1266848.6,26384,0,0,0,L,1122011218,1,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556667024,431214.00
04/30/2019 19:30,2,0.553,ACTIVE,213.96,342.35,60.017,1556667004,"201051344000983","174011545737251",30.36,7.70,0,334.24,352.57,17.0,14.5,0.115,1285467.4,1285467.4,18150,0,0,0,L,1122011218,1,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556667025,431215.00
04/30/2019 19:30,2,0.568,ACTIVE,213.29,340.85,60.022,1556667004,"201051344001203","174011545737251",30.59,7.70,0,333.33,353.77,17.6,15.1,0.119,1274583.6,1274583.6,26443,0,0,0,L,1122011218,1,123.14,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556667026,431216.00
04/30/2019 19:30,2,0.588,ACTIVE,213.06,340.55,60.012,1556667004,"201051344001230","174011545737251",28.82,7.00,0,332.13,351.67,17.2,14.6,0.106,1270750.7,1270750.7,26276,0,0,0,L,1122011218,1,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556667027,431217.00
04/30/2019 19:30,2,0.572,ACTIVE,212.83,341.15,60.017,1556667004,"201051344000646","174011545737251",30.47,7.00,0,332.43,352.87,17.7,15.2,0.115,1264350.1,1264350.1,26417,0,0,0,L,1122011218,1,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556667028,431218.00
04/30/2019 19:30,2,0.559,ACTIVE,214.19,342.35,60.028,1556667004,"201051344000867","174011545737251",30.10,8.50,0,333.63,352.57,17.1,14.5,0.102,1262631.1,1262631.1,50345,0,0,0,L,1122011218,1,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556667029,431219.00
04/30/2019 19:30,2,0.562,ACTIVE,214.41,345.06,60.017,1556667004,"201051344000633","174011545737251",30.63,7.70,0,333.63,354.67,17.5,14.9,0.106,1260015.4,1260015.4,50443,0,0,0,L,1122011218,1,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556667030,431220.00
04/30/2019 19:30,2,0.607,ACTIVE,212.83,340.55,60.006,1556667004,"201051344000955","174011545737251",30.02,7.70,0,331.83,351.67,18.5,15.9,0.115,1284458.4,1284458.4,26433,0,0,0,L,1122011218,1,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556667031,431221.00
04/30/2019 19:30,2,0.572,ACTIVE,213.96,342.35,60.012,1556667004,"201051344000648","174011545737251",30.12,7.00,0,334.24,353.17,17.5,15.0,0.110,1275196.2,1275196.2,49894,0,0,0,L,1122011218,1,121.55,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556667032,431222.00
04/30/2019 19:30,2,0.545,ACTIVE,214.41,343.55,60.006,1556667004,"201051344000645","174011545737251",30.40,8.50,0,334.84,353.17,16.8,14.3,0.106,1280121.5,1280121.5,49858,0,0,0,L,1122011218,1,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556667033,431223.00
04/30/2019 19:30,2,0.568,ACTIVE,213.96,342.05,60.006,1556667004,"201051344000569","174011545737251",30.12,7.70,0,333.33,353.77,17.4,14.9,0.110,1296305.1,1296305.1,18066,0,0,0,L,1122011218,1,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556667034,431224.00
04/30/2019 19:30,2,0.621,ACTIVE,214.19,345.96,60.012,1556667004,"179051228000119","174011545737251",29.88,10.30,0,334.54,357.98,18.8,16.3,0.110,83316.1,83316.1,18180,0,0,0,L,46974696,1,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556667035,431225.00
04/30/2019 19:45,2,0.426,ACTIVE,213.51,340.55,60.022,1556667904,"201051344000579","174011545737251",30.04,7.00,0,334.84,351.67,13.0,10.6,0.062,1296180.9,1296180.9,18519,0,0,0,L,1122011218,1,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556667905,431226.00
04/30/2019 19:45,2,0.414,ACTIVE,212.83,338.74,60.022,1556667904,"201051344001025","174011545737251",29.92,7.00,0,332.43,350.17,12.6,10.2,0.062,1278615.9,1278615.9,26446,0,0,0,L,1122011218,1,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556667906,431227.00
04/30/2019 19:45,2,0.443,ACTIVE,213.06,339.65,60.059,1556667904,"201051344001093","174011545737251",29.50,7.70,0,332.43,349.86,13.2,10.9,0.062,1262354.8,1262354.8,26492,0,0,0,L,1122011218,1,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556667907,431228.00
04/30/2019 19:45,2,0.400,ACTIVE,213.51,340.25,60.022,1556667904,"201051344000458","174011545737251",29.94,9.00,0,335.14,350.77,12.2,9.8,0.053,1279187.8,1279187.8,18271,0,0,0,L,1122011218,1,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556667908,431229.00
04/30/2019 19:45,2,0.436,ACTIVE,212.83,339.34,60.038,1556667904,"201051344000890","174011545737251",29.82,7.30,0,331.83,350.17,13.2,10.8,0.066,1277084.6,1277084.6,26404,0,0,0,L,1122011218,1,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556667909,431230.00
04/30/2019 19:45,2,0.385,ACTIVE,213.51,341.75,60.022,1556667904,"201051344000988","174011545737251",19.28,7.00,0,333.63,349.86,7.5,5.3,0.044,985888.0,985888.0,18598,0,0,0,L,1122011218,1,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556667910,431231.00
04/30/2019 19:45,2,0.428,ACTIVE,213.51,339.65,60.022,1556667904,"201051344000582","174011545737251",28.25,7.00,0,333.93,350.17,12.3,9.9,0.062,1255853.4,1255853.4,26378,0,0,0,L,1122011218,1,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556667911,431232.00
04/30/2019 19:45,2,0.402,ACTIVE,213.51,340.55,60.028,1556667904,"201051344000868","174011545737251",29.12,7.00,0,334.54,351.37,11.9,9.6,0.062,1264438.2,1264438.2,50317,0,0,0,L,1122011218,1,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556667912,431233.00
04/30/2019 19:45,2,0.400,ACTIVE,214.19,342.05,60.033,1556667904,"201051344000576","174011545737251",29.48,7.30,0,335.44,351.97,12.0,9.7,0.057,1282464.8,1282464.8,22363,0,0,0,L,1122011218,1,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556667913,431234.00
04/30/2019 19:45,2,0.383,ACTIVE,213.74,340.85,59.990,1556667904,"201051344001158","174011545737251",29.50,6.30,0,334.54,352.57,11.5,9.1,0.062,1259176.8,1259176.8,18582,0,0,0,L,1122011218,1,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556667914,431235.00
04/30/2019 19:45,2,0.402,ACTIVE,213.29,340.25,60.022,1556667904,"201051344000917","174011545737251",29.54,8.50,0,332.73,349.86,12.1,9.7,0.057,1272347.3,1272347.3,26298,0,0,0,L,1122011218,1,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556667915,431236.00
04/30/2019 19:45,2,0.447,ACTIVE,213.06,339.04,60.033,1556667904,"201051344000417","174011545737251",19.74,7.00,0,332.43,346.56,8.9,6.7,0.040,1020501.2,1020501.2,26445,0,0,0,L,1122011218,1,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556667916,431237.00
04/30/2019 19:45,2,0.404,ACTIVE,213.06,340.25,60.028,1556667904,"201051344000685","174011545737251",29.62,7.00,0,332.73,351.07,12.2,9.9,0.071,1278726.9,1278726.9,26465,0,0,0,L,1122011218,1,122.91,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556667917,431238.00
04/30/2019 19:45,2,0.426,ACTIVE,213.06,339.95,60.012,1556667904,"201051344000651","174011545737251",28.80,7.00,0,334.24,350.77,12.5,10.1,0.066,1271653.9,1271653.9,26429,0,0,0,L,1122011218,1,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556667918,431239.00
04/30/2019 19:45,2,0.408,ACTIVE,213.29,340.25,60.059,1556667904,"201051344000594","174011545737251",29.66,7.00,0,333.33,351.37,12.3,9.9,0.057,1283995.3,1283995.3,50311,0,0,0,L,1122011218,1,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556667919,431240.00
04/30/2019 19:45,2,0.408,ACTIVE,213.74,341.45,60.038,1556667904,"201051344000469","174011545737251",29.62,6.30,0,334.24,352.57,12.3,9.9,0.062,1264054.7,1264054.7,18556,0,0,0,L,1122011218,1,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556667920,431241.00
04/30/2019 19:45,2,0.424,ACTIVE,213.29,339.95,60.033,1556667904,"201051344000585","174011545737251",29.32,7.30,0,333.03,350.47,12.7,10.3,0.071,1284959.6,1284959.6,26488,0,0,0,L,1122011218,1,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556667921,431242.00
04/30/2019 19:45,2,0.396,ACTIVE,214.19,342.35,60.028,1556667904,"201051344000853","174011545737251",29.16,7.00,0,336.34,352.27,11.7,9.4,0.062,1287459.7,1287459.7,18155,0,0,0,L,1122011218,1,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556667922,431243.00
04/30/2019 19:45,2,0.387,ACTIVE,213.29,339.65,60.033,1556667904,"201051344001145","174011545737251",29.56,6.70,0,333.93,350.17,11.6,9.3,0.062,1286967.2,1286967.2,26406,0,0,0,L,1122011218,1,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556667923,431244.00
04/30/2019 19:45,2,0.432,ACTIVE,213.29,339.65,60.049,1556667904,"201051344000438","174011545737251",29.08,7.00,0,333.63,351.97,12.7,10.4,0.062,1280011.2,1280011.2,26437,0,0,0,L,1122011218,1,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556667924,431245.00
04/30/2019 19:45,2,0.412,ACTIVE,212.61,338.44,60.038,1556667904,"201051344001135","174011545737251",29.36,7.30,0,332.73,349.26,12.3,9.9,0.066,1266851.8,1266851.8,26385,0,0,0,L,1122011218,1,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556667925,431246.00
04/30/2019 19:45,2,0.391,ACTIVE,213.51,339.65,60.006,1556667904,"201051344000983","174011545737251",29.40,7.30,0,334.84,350.47,11.7,9.4,0.057,1285470.4,1285470.4,18151,0,0,0,L,1122011218,1,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556667926,431247.00
04/30/2019 19:45,2,0.418,ACTIVE,213.06,339.04,60.043,1556667904,"201051344001203","174011545737251",28.21,7.30,0,333.63,350.77,11.9,9.6,0.062,1274586.7,1274586.7,26444,0,0,0,L,1122011218,1,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556667927,431248.00
04/30/2019 19:45,2,0.402,ACTIVE,212.83,339.04,60.043,1556667904,"201051344001230","174011545737251",28.94,7.00,0,331.83,350.77,11.9,9.5,0.062,1270753.7,1270753.7,26277,0,0,0,L,1122011218,1,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556667928,431249.00
04/30/2019 19:45,2,0.424,ACTIVE,212.83,339.95,60.033,1556667904,"201051344000646","174011545737251",27.97,7.00,0,331.83,350.77,12.1,9.7,0.062,1264353.2,1264353.2,26418,0,0,0,L,1122011218,1,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556667929,431250.00
04/30/2019 19:45,2,0.396,ACTIVE,213.74,340.55,60.038,1556667904,"201051344000867","174011545737251",28.98,8.00,0,334.54,350.77,11.7,9.4,0.053,1262634.1,1262634.1,50346,0,0,0,L,1122011218,1,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556667929,431251.00
04/30/2019 19:45,2,0.410,ACTIVE,213.96,342.35,60.028,1556667904,"201051344000633","174011545737251",28.92,7.30,0,334.54,353.77,12.0,9.7,0.057,1260018.6,1260018.6,50444,0,0,0,L,1122011218,1,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556667930,431252.00
04/30/2019 19:45,2,0.443,ACTIVE,212.83,338.74,60.043,1556667904,"201051344000955","174011545737251",28.43,7.30,0,331.53,348.66,12.8,10.4,0.066,1284461.8,1284461.8,26434,0,0,0,L,1122011218,1,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556667931,431253.00
04/30/2019 19:45,2,0.416,ACTIVE,213.74,340.55,60.033,1556667904,"201051344000648","174011545737251",28.49,6.70,0,335.14,351.07,12.0,9.7,0.062,1275199.3,1275199.3,49895,0,0,0,L,1122011218,1,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556667932,431254.00
04/30/2019 19:45,2,0.398,ACTIVE,213.96,341.15,60.028,1556667904,"201051344000645","174011545737251",28.11,8.50,0,334.84,351.97,11.4,9.1,0.062,1280124.5,1280124.5,49859,0,0,0,L,1122011218,1,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556667933,431255.00
04/30/2019 19:45,2,0.404,ACTIVE,213.51,340.55,60.038,1556667904,"201051344000569","174011545737251",29.42,7.30,0,334.54,351.07,12.1,9.7,0.057,1296308.2,1296308.2,18067,0,0,0,L,1122011218,1,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556667934,431256.00
04/30/2019 19:45,2,0.445,ACTIVE,213.96,346.56,60.059,1556667904,"179051228000119","174011545737251",29.64,10.30,0,335.44,355.28,13.4,11.0,0.053,83319.5,83319.5,18182,0,0,0,L,46974696,1,122.01,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556667936,431257.00
04/30/2019 20:00,2,0.279,ACTIVE,213.74,339.04,59.985,1556668804,"201051344000579","174011545737251",29.04,6.70,0,334.24,347.46,8.3,6.1,0.018,1296183.0,1296183.0,18520,0,0,0,L,1122011218,1,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556668805,431258.00
04/30/2019 20:00,2,0.246,ACTIVE,213.06,336.64,60.001,1556668804,"201051344001025","174011545737251",29.34,6.70,0,332.13,345.96,7.3,5.2,0.022,1278617.8,1278617.8,26447,0,0,0,L,1122011218,1,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556668806,431259.00
04/30/2019 20:00,2,0.281,ACTIVE,213.29,338.14,60.006,1556668804,"201051344001093","174011545737251",28.80,7.30,0,333.03,345.66,8.2,6.0,0.018,1262356.9,1262356.9,26493,0,0,0,L,1122011218,1,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556668807,431260.00
04/30/2019 20:00,2,0.250,ACTIVE,213.74,339.04,60.006,1556668804,"201051344000458","174011545737251",29.02,8.50,0,333.93,346.56,7.4,5.2,0.013,1279189.7,1279189.7,18272,0,0,0,L,1122011218,1,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556668808,431261.00
04/30/2019 20:00,2,0.273,ACTIVE,213.06,337.54,60.006,1556668804,"201051344000890","174011545737251",29.00,7.00,0,331.83,345.96,8.1,5.9,0.018,1277086.7,1277086.7,26405,0,0,0,L,1122011218,1,122.68,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556668809,431262.00
04/30/2019 20:00,2,0.229,ACTIVE,213.51,339.95,60.012,1556668804,"201051344000988","174011545737251",18.47,6.70,0,333.03,347.16,4.3,2.2,0.004,985888.9,985888.9,18599,0,0,0,L,1122011218,1,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556668810,431263.00
04/30/2019 20:00,2,0.260,ACTIVE,213.51,338.14,60.006,1556668804,"201051344000582","174011545737251",28.21,6.70,0,333.03,346.56,7.5,5.3,0.018,1255855.3,1255855.3,26379,0,0,0,L,1122011218,1,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556668811,431264.00
04/30/2019 20:00,2,0.238,ACTIVE,213.51,339.34,59.996,1556668804,"201051344000868","174011545737251",29.16,7.00,0,333.63,347.16,7.0,4.9,0.013,1264440.0,1264440.0,50318,0,0,0,L,1122011218,1,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556668812,431265.00
04/30/2019 20:00,2,0.262,ACTIVE,214.19,340.25,60.006,1556668804,"201051344000576","174011545737251",28.21,7.00,0,335.14,348.36,7.5,5.3,0.013,1282466.7,1282466.7,22364,0,0,0,L,1122011218,1,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556668813,431266.00
04/30/2019 20:00,2,0.230,ACTIVE,213.74,339.65,60.017,1556668804,"201051344001158","174011545737251",28.29,6.30,0,334.24,346.86,6.7,4.5,0.022,1259178.5,1259178.5,18583,0,0,0,L,1122011218,1,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556668814,431267.00
04/30/2019 20:00,2,0.250,ACTIVE,213.29,338.74,59.985,1556668804,"201051344000917","174011545737251",28.27,8.00,0,332.43,346.86,7.2,5.0,0.013,1272349.2,1272349.2,26299,0,0,0,L,1122011218,1,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556668815,431268.00
04/30/2019 20:00,2,0.289,ACTIVE,213.29,338.14,60.022,1556668804,"201051344000417","174011545737251",19.00,6.70,0,332.13,344.15,5.6,3.5,0.009,1020502.6,1020502.6,26446,0,0,0,L,1122011218,1,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556668816,431269.00
04/30/2019 20:00,2,0.250,ACTIVE,213.51,339.04,59.996,1556668804,"201051344000685","174011545737251",28.07,7.00,0,333.33,347.46,7.1,4.9,0.027,1278728.8,1278728.8,26466,0,0,0,L,1122011218,1,123.14,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556668816,431270.00
04/30/2019 20:00,2,0.258,ACTIVE,213.29,337.84,60.022,1556668804,"201051344000651","174011545737251",28.94,6.70,0,333.93,346.26,7.6,5.4,0.018,1271655.9,1271655.9,26430,0,0,0,L,1122011218,1,122.91,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556668817,431271.00
04/30/2019 20:00,2,0.254,ACTIVE,213.29,339.65,60.022,1556668804,"201051344000594","174011545737251",28.82,7.00,0,332.73,346.26,7.5,5.3,0.013,1283997.2,1283997.2,50312,0,0,0,L,1122011218,1,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556668818,431272.00
04/30/2019 20:00,2,0.258,ACTIVE,213.74,339.04,60.012,1556668804,"201051344000469","174011545737251",29.68,6.00,0,333.93,348.06,7.7,5.5,0.022,1264056.6,1264056.6,18557,0,0,0,L,1122011218,1,121.33,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556668820,431273.00
04/30/2019 20:00,2,0.246,ACTIVE,213.29,338.44,60.065,1556668804,"201051344000585","174011545737251",29.52,7.00,0,332.43,346.86,7.4,5.2,0.018,1284961.5,1284961.5,26489,0,0,0,L,1122011218,1,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556668821,431274.00
04/30/2019 20:00,2,0.240,ACTIVE,214.19,341.15,60.017,1556668804,"201051344000853","174011545737251",28.21,6.70,0,335.74,348.36,6.9,4.8,0.013,1287461.5,1287461.5,18156,0,0,0,L,1122011218,1,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556668822,431275.00
04/30/2019 20:00,2,0.230,ACTIVE,213.51,338.14,59.990,1556668804,"201051344001145","174011545737251",27.97,6.30,0,334.24,346.86,6.5,4.4,0.022,1286968.9,1286968.9,26407,0,0,0,L,1122011218,1,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556668823,431276.00
04/30/2019 20:00,2,0.268,ACTIVE,213.29,337.84,60.059,1556668804,"201051344000438","174011545737251",29.02,6.70,0,333.63,345.36,7.9,5.7,0.018,1280013.2,1280013.2,26438,0,0,0,L,1122011218,1,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556668824,431277.00
04/30/2019 20:00,2,0.248,ACTIVE,212.83,336.64,60.038,1556668804,"201051344001135","174011545737251",28.57,7.00,0,332.73,345.06,7.2,5.0,0.022,1266853.7,1266853.7,26386,0,0,0,L,1122011218,1,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556668825,431278.00
04/30/2019 20:00,2,0.240,ACTIVE,213.51,338.74,60.038,1556668804,"201051344000983","174011545737251",28.41,7.30,0,332.73,346.56,6.9,4.8,0.018,1285472.2,1285472.2,18152,0,0,0,L,1122011218,1,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556668826,431279.00
04/30/2019 20:00,2,0.250,ACTIVE,213.06,337.54,60.028,1556668804,"201051344001203","174011545737251",28.25,7.00,0,333.33,346.56,7.2,5.0,0.018,1274588.6,1274588.6,26445,0,0,0,L,1122011218,1,122.91,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556668826,431280.00
04/30/2019 20:00,2,0.252,ACTIVE,213.06,337.24,60.038,1556668804,"201051344001230","174011545737251",27.12,6.70,0,331.53,344.76,7.0,4.8,0.013,1270755.5,1270755.5,26278,0,0,0,L,1122011218,1,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556668827,431281.00
04/30/2019 20:00,2,0.246,ACTIVE,212.83,337.84,60.033,1556668804,"201051344000646","174011545737251",28.23,6.70,0,331.83,345.66,7.1,4.9,0.018,1264355.1,1264355.1,26419,0,0,0,L,1122011218,1,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556668828,431282.00
04/30/2019 20:00,2,0.240,ACTIVE,213.96,338.74,60.043,1556668804,"201051344000867","174011545737251",28.15,7.70,0,334.54,347.46,6.8,4.7,0.013,1262635.8,1262635.8,50347,0,0,0,L,1122011218,1,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556668829,431283.00
04/30/2019 20:00,2,0.254,ACTIVE,214.19,341.45,60.038,1556668804,"201051344000633","174011545737251",28.49,7.00,0,334.24,349.26,7.4,5.2,0.018,1260020.4,1260020.4,50445,0,0,0,L,1122011218,1,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556668830,431284.00
04/30/2019 20:00,2,0.279,ACTIVE,212.61,336.94,60.022,1556668804,"201051344000955","174011545737251",28.01,7.00,0,331.83,345.36,8.0,5.7,0.018,1284463.8,1284463.8,26435,0,0,0,L,1122011218,1,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556668831,431285.00
04/30/2019 20:00,2,0.252,ACTIVE,213.74,339.65,60.028,1556668804,"201051344000648","174011545737251",28.69,6.70,0,334.54,347.46,7.3,5.2,0.018,1275201.2,1275201.2,49896,0,0,0,L,1122011218,1,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556668832,431286.00
