ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/30/2019 20:00,2,0.227,ACTIVE,213.96,339.65,60.028,1556668804,"201051344000645","174011545737251",28.57,8.00,0,335.14,347.76,6.6,4.4,0.018,1280126.2,1280126.2,49860,0,0,0,L,1122011218,1,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556668833,431287.00
04/30/2019 20:00,2,0.246,ACTIVE,213.74,339.34,60.038,1556668804,"201051344000569","174011545737251",28.29,7.30,0,334.84,346.86,7.1,4.9,0.018,1296310.1,1296310.1,18068,0,0,0,L,1122011218,1,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556668834,431288.00
04/30/2019 20:00,2,0.275,ACTIVE,213.96,342.65,60.043,1556668804,"179051228000119","174011545737251",29.90,10.00,0,336.64,351.97,8.4,6.2,0.009,83321.7,83321.7,18183,0,0,0,L,46974696,1,122.01,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556668835,431289.00
04/30/2019 20:15,2,0.268,ACTIVE,213.06,337.84,60.001,1556669704,"201051344000579","174011545737251",28.09,6.70,0,333.93,343.85,7.7,5.5,0.013,1296184.4,1296184.4,18521,0,0,0,L,1122011218,1,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556669705,431290.00
04/30/2019 20:15,2,0.232,ACTIVE,212.38,336.34,59.990,1556669704,"201051344001025","174011545737251",28.41,6.70,0,332.43,342.05,6.7,4.5,0.013,1278619.0,1278619.0,26448,0,0,0,L,1122011218,1,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556669706,431291.00
04/30/2019 20:15,2,0.273,ACTIVE,212.61,337.84,59.996,1556669704,"201051344001093","174011545737251",27.71,7.30,0,331.53,342.35,7.7,5.5,0.013,1262358.3,1262358.3,26494,0,0,0,L,1122011218,1,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556669707,431292.00
04/30/2019 20:15,2,0.240,ACTIVE,213.29,337.84,59.985,1556669704,"201051344000458","174011545737251",27.95,8.00,0,333.63,343.85,6.8,4.7,0.013,1279190.9,1279190.9,18273,0,0,0,L,1122011218,1,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556669708,431293.00
04/30/2019 20:15,2,0.258,ACTIVE,212.38,336.94,59.996,1556669704,"201051344000890","174011545737251",28.17,7.00,0,332.13,342.05,7.4,5.2,0.018,1277088.0,1277088.0,26406,0,0,0,L,1122011218,1,122.23,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556669709,431294.00
04/30/2019 20:15,2,0.205,ALERT,213.06,339.34,59.996,1556669704,"201051344000988","174011545737251",18.49,6.70,0,298.77,343.25,3.9,1.8,0.000,985889.4,985889.4,18600,0,0,0,L,1122011218,1,121.33,122.23,0002,3,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556669711,431295.00
04/30/2019 20:15,2,0.242,ACTIVE,213.06,338.44,60.012,1556669704,"201051344000582","174011545737251",28.03,6.70,0,332.43,342.65,6.9,4.7,0.018,1255856.5,1255856.5,26380,0,0,0,L,1122011218,1,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556669712,431296.00
04/30/2019 20:15,2,0.230,ACTIVE,213.06,337.84,60.012,1556669704,"201051344000868","174011545737251",27.31,6.70,0,333.63,344.45,6.4,4.2,0.009,1264441.1,1264441.1,50319,0,0,0,L,1122011218,1,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556669713,431297.00
04/30/2019 20:15,2,0.242,ACTIVE,213.74,339.34,60.001,1556669704,"201051344000576","174011545737251",27.21,6.70,0,333.33,345.96,6.7,4.6,0.009,1282467.9,1282467.9,22365,0,0,0,L,1122011218,1,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556669714,431298.00
04/30/2019 20:15,2,0.219,ACTIVE,213.29,338.14,60.001,1556669704,"201051344001158","174011545737251",27.51,6.00,0,333.63,345.06,6.2,4.0,0.018,1259179.6,1259179.6,18584,0,0,0,L,1122011218,1,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556669715,431299.00
04/30/2019 20:15,2,0.238,ACTIVE,212.61,338.74,59.996,1556669704,"201051344000917","174011545737251",27.31,7.70,0,331.53,343.55,6.6,4.5,0.013,1272350.3,1272350.3,26300,0,0,0,L,1122011218,1,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556669716,431300.00
04/30/2019 20:15,2,0.275,ALERT,212.61,337.24,59.996,1556669704,"201051344000417","174011545737251",18.71,6.30,0,298.47,339.95,5.2,3.1,0.004,1020503.4,1020503.4,26447,0,0,0,L,1122011218,1,122.01,121.55,0002,4,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556669718,431301.00
04/30/2019 20:15,2,0.234,ACTIVE,212.83,338.14,60.017,1556669704,"201051344000685","174011545737251",27.67,6.70,0,332.13,344.15,6.6,4.4,0.013,1278729.9,1278729.9,26467,0,0,0,L,1122011218,1,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556669719,431302.00
04/30/2019 20:15,2,0.248,ACTIVE,212.61,337.84,59.996,1556669704,"201051344000651","174011545737251",28.03,6.30,0,333.03,343.25,7.0,4.9,0.013,1271657.1,1271657.1,26431,0,0,0,L,1122011218,1,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556669720,431303.00
04/30/2019 20:15,2,0.242,ACTIVE,212.83,338.14,59.996,1556669704,"201051344000594","174011545737251",27.79,6.70,0,332.73,343.85,6.8,4.7,0.013,1283998.4,1283998.4,50313,0,0,0,L,1122011218,1,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556669721,431304.00
04/30/2019 20:15,2,0.252,ACTIVE,213.29,338.44,59.996,1556669704,"201051344000469","174011545737251",28.09,6.00,0,331.53,346.56,7.2,5.0,0.009,1264057.9,1264057.9,18558,0,0,0,L,1122011218,1,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556669722,431305.00
04/30/2019 20:15,2,0.236,ACTIVE,212.61,337.54,59.985,1556669704,"201051344000585","174011545737251",28.35,6.70,0,332.13,342.95,6.8,4.7,0.013,1284962.7,1284962.7,26490,0,0,0,L,1122011218,1,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556669723,431306.00
04/30/2019 20:15,2,0.242,ACTIVE,213.74,339.95,59.969,1556669704,"201051344000853","174011545737251",25.05,6.70,0,335.74,345.36,6.2,4.0,0.013,1287462.5,1287462.5,18157,0,0,0,L,1122011218,1,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556669724,431307.00
04/30/2019 20:15,2,0.217,ACTIVE,212.83,337.84,60.001,1556669704,"201051344001145","174011545737251",27.06,6.30,0,333.63,342.65,6.0,3.8,0.013,1286969.9,1286969.9,26408,0,0,0,L,1122011218,1,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556669725,431308.00
04/30/2019 20:15,2,0.256,ACTIVE,212.61,337.24,60.006,1556669704,"201051344000438","174011545737251",28.19,6.70,0,333.33,342.95,7.3,5.1,0.013,1280014.5,1280014.5,26439,0,0,0,L,1122011218,1,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556669726,431309.00
04/30/2019 20:15,2,0.234,ACTIVE,212.16,336.34,60.022,1556669704,"201051344001135","174011545737251",28.11,6.70,0,331.83,342.05,6.7,4.5,0.013,1266854.8,1266854.8,26387,0,0,0,L,1122011218,1,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556669727,431310.00
04/30/2019 20:15,2,0.229,ACTIVE,213.29,338.14,59.990,1556669704,"201051344000983","174011545737251",27.57,7.00,0,333.63,343.85,6.4,4.3,0.009,1285473.2,1285473.2,18153,0,0,0,L,1122011218,1,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556669728,431311.00
04/30/2019 20:15,2,0.238,ACTIVE,212.61,336.94,59.969,1556669704,"201051344001203","174011545737251",27.49,7.00,0,333.03,343.55,6.7,4.5,0.013,1274589.7,1274589.7,26446,0,0,0,L,1122011218,1,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556669729,431312.00
04/30/2019 20:15,2,0.246,ACTIVE,212.38,336.64,59.990,1556669704,"201051344001230","174011545737251",25.86,6.30,0,331.23,341.75,6.5,4.3,0.009,1270756.6,1270756.6,26279,0,0,0,L,1122011218,1,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556669729,431313.00
04/30/2019 20:15,2,0.230,ACTIVE,212.16,337.24,60.001,1556669704,"201051344000646","174011545737251",28.31,6.30,0,331.53,343.55,6.7,4.5,0.013,1264356.2,1264356.2,26420,0,0,0,L,1122011218,1,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556669730,431314.00
04/30/2019 20:15,2,0.227,ACTIVE,213.51,338.74,60.001,1556669704,"201051344000867","174011545737251",27.71,7.70,0,333.93,345.36,6.4,4.3,0.009,1262636.9,1262636.9,50348,0,0,0,L,1122011218,1,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556669731,431315.00
04/30/2019 20:15,2,0.242,ACTIVE,213.96,341.15,59.990,1556669704,"201051344000633","174011545737251",27.81,6.70,0,327.02,353.77,6.8,4.7,0.009,1260021.6,1260021.6,50446,0,0,0,L,1122011218,1,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556669732,431316.00
04/30/2019 20:15,2,0.262,ACTIVE,212.16,336.34,59.990,1556669704,"201051344000955","174011545737251",28.13,7.00,0,332.13,341.75,7.5,5.3,0.013,1284465.2,1284465.2,26436,0,0,0,L,1122011218,1,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556669733,431317.00
04/30/2019 20:15,2,0.242,ACTIVE,213.29,338.14,59.985,1556669704,"201051344000648","174011545737251",27.89,6.30,0,334.54,344.45,6.9,4.7,0.013,1275202.4,1275202.4,49897,0,0,0,L,1122011218,1,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556669734,431318.00
04/30/2019 20:15,2,0.219,ACTIVE,213.51,339.04,59.990,1556669704,"201051344000645","174011545737251",27.77,7.70,0,335.44,345.06,6.2,4.0,0.009,1280127.2,1280127.2,49861,0,0,0,L,1122011218,1,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556669735,431319.00
04/30/2019 20:15,2,0.229,ACTIVE,213.29,338.74,60.012,1556669704,"201051344000569","174011545737251",28.65,7.00,0,333.93,343.25,6.7,4.5,0.018,1296311.2,1296311.2,18069,0,0,0,L,1122011218,1,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556669736,431320.00
04/30/2019 20:15,2,0.268,ALERT,213.51,342.35,59.985,1556669704,"179051228000119","174011545737251",29.32,9.70,0,298.47,346.86,8.0,5.8,0.009,83323.2,83323.2,18184,0,0,0,L,46974696,1,121.78,122.68,0000,6,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556669738,431321.00
04/30/2019 20:30,2,0.184,ALERT,213.29,302.37,60.001,1556670604,"201051344000579","174011545737251",22.20,6.00,0,301.77,346.56,4.2,2.1,0.000,1296185.3,1296185.3,18522,0,0,0,L,1122011218,1,121.33,122.23,0002,3,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556670607,431322.00
04/30/2019 20:30,2,0.148,ALERT,212.83,299.97,59.990,1556670604,"201051344001025","174011545737251",23.24,6.00,0,299.67,343.85,3.5,1.5,0.000,1278619.7,1278619.7,26449,0,0,0,L,1122011218,1,122.01,121.78,0002,3,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556670608,431323.00
04/30/2019 20:30,2,0.193,ALERT,212.83,300.87,59.985,1556670604,"201051344001093","174011545737251",21.83,6.70,0,299.97,350.17,4.3,2.2,0.000,1262359.2,1262359.2,26495,0,0,0,L,1122011218,1,122.23,121.55,0002,6,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556670610,431324.00
04/30/2019 20:30,2,0.154,ALERT,213.29,302.07,59.985,1556670604,"201051344000458","174011545737251",22.46,7.30,0,301.17,354.37,3.5,1.5,0.000,1279191.6,1279191.6,18274,0,0,0,L,1122011218,1,121.55,122.46,0002,4,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556670612,431325.00
04/30/2019 20:30,2,0.174,ALERT,212.83,301.17,59.990,1556670604,"201051344000890","174011545737251",22.72,6.30,0,300.57,348.66,4.0,2.0,0.000,1277088.9,1277088.9,26407,0,0,0,L,1122011218,1,122.46,121.10,0002,6,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556670614,431326.00
04/30/2019 20:30,2,0.125,ALERT,213.29,302.07,59.980,1556670604,"201051344000988","174011545737251",17.97,6.00,0,296.96,342.05,2.3,0.3,0.000,985889.6,985889.6,18602,0,0,0,L,1122011218,1,121.33,122.68,0002,3,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556670616,431327.00
04/30/2019 20:30,2,0.162,ALERT,213.29,301.47,59.985,1556670604,"201051344000582","174011545737251",22.13,6.00,0,300.57,343.55,3.7,1.6,0.000,1255857.3,1255857.3,26381,0,0,0,L,1122011218,1,122.46,122.01,0002,4,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556670617,431328.00
04/30/2019 20:30,2,0.148,ALERT,213.29,302.68,59.969,1556670604,"201051344000868","174011545737251",21.53,6.30,0,301.77,353.47,3.2,1.2,0.000,1264441.8,1264441.8,50320,0,0,0,L,1122011218,1,121.33,122.68,0002,4,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556670619,431329.00
04/30/2019 20:30,2,0.154,ALERT,213.74,302.68,59.959,1556670604,"201051344000576","174011545737251",21.57,6.30,0,300.87,359.48,3.4,1.4,0.000,1282468.6,1282468.6,22366,0,0,0,L,1122011218,1,121.55,122.46,0002,4,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556670622,431330.00
04/30/2019 20:30,2,0.145,ALERT,213.29,301.47,59.996,1556670604,"201051344001158","174011545737251",20.93,5.50,0,300.57,354.37,3.1,1.0,0.000,1259180.2,1259180.2,18585,0,0,0,L,1122011218,1,121.33,122.23,0002,5,0,0,0,0,0,0,4,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556670623,431331.00
04/30/2019 20:30,2,0.150,ALERT,213.06,300.27,59.996,1556670604,"201051344000917","174011545737251",21.73,7.30,0,298.17,351.07,3.3,1.3,0.000,1272351.0,1272351.0,26301,0,0,0,L,1122011218,1,122.01,122.01,0002,4,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556670625,431332.00
04/30/2019 20:30,2,0.193,ALERT,212.83,300.27,59.985,1556670604,"201051344000417","174011545737251",17.91,6.00,0,297.87,344.15,3.6,1.5,0.000,1020503.9,1020503.9,26449,0,0,0,L,1122011218,1,122.01,121.78,0002,3,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556670627,431333.00
04/30/2019 20:30,2,0.162,ALERT,213.06,300.57,60.033,1556670604,"201051344000685","174011545737251",18.39,6.30,0,299.67,355.88,3.0,1.0,0.000,1278730.6,1278730.6,26468,0,0,0,L,1122011218,1,122.91,121.55,0002,4,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556670629,431334.00
04/30/2019 20:30,2,0.172,ALERT,212.83,299.97,59.996,1556670604,"201051344000651","174011545737251",21.47,6.00,0,299.37,347.76,3.8,1.7,0.000,1271657.9,1271657.9,26432,0,0,0,L,1122011218,1,122.46,121.33,0002,4,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556670631,431335.00
04/30/2019 20:30,2,0.150,ALERT,213.06,302.68,59.990,1556670604,"201051344000594","174011545737251",22.54,6.00,0,300.87,351.97,3.5,1.4,0.000,1283999.1,1283999.1,50314,0,0,0,L,1122011218,1,121.33,122.23,0002,4,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556670633,431336.00
04/30/2019 20:30,2,0.172,ALERT,213.51,302.07,59.996,1556670604,"201051344000469","174011545737251",22.34,5.50,0,299.97,354.97,3.9,1.9,0.000,1264058.8,1264058.8,18559,0,0,0,L,1122011218,1,121.10,122.91,0002,3,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556670635,431337.00
04/30/2019 20:30,2,0.154,ALERT,212.83,300.87,60.043,1556670604,"201051344000585","174011545737251",22.03,6.30,0,299.67,343.25,3.5,1.4,0.000,1284963.5,1284963.5,26491,0,0,0,L,1122011218,1,121.78,122.01,0002,4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556670636,431338.00
04/30/2019 20:30,2,0.143,ALERT,213.96,301.77,60.001,1556670604,"201051344000853","174011545737251",20.73,6.00,0,300.87,358.58,3.0,1.0,0.000,1287463.2,1287463.2,18158,0,0,0,L,1122011218,1,122.01,122.68,0002,6,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556670638,431339.00
04/30/2019 20:30,2,0.131,ALERT,213.06,301.17,59.980,1556670604,"201051344001145","174011545737251",21.97,5.50,0,300.27,348.06,2.9,0.9,0.000,1286970.5,1286970.5,26409,0,0,0,L,1122011218,1,122.23,121.78,0002,5,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556670640,431340.00
04/30/2019 20:30,2,0.170,ALERT,213.06,300.87,59.959,1556670604,"201051344000438","174011545737251",22.30,6.00,0,300.27,349.86,3.9,1.8,0.000,1280015.4,1280015.4,26440,0,0,0,L,1122011218,1,122.46,121.78,0002,5,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556670642,431341.00
04/30/2019 20:30,2,0.148,ALERT,212.61,300.87,60.006,1556670604,"201051344001135","174011545737251",22.70,6.30,0,300.27,342.65,3.4,1.4,0.000,1266855.6,1266855.6,26388,0,0,0,L,1122011218,1,122.01,121.55,0002,5,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556670644,431342.00
04/30/2019 20:30,2,0.146,ALERT,213.29,302.37,60.012,1556670604,"201051344000983","174011545737251",21.23,6.30,0,301.17,352.87,3.2,1.1,0.000,1285473.9,1285473.9,18154,0,0,0,L,1122011218,1,121.55,122.23,0002,6,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556670646,431343.00
04/30/2019 20:30,2,0.160,ALERT,212.83,300.27,59.975,1556670604,"201051344001203","174011545737251",19.84,6.30,0,299.67,347.76,3.2,1.2,0.000,1274590.4,1274590.4,26447,0,0,0,L,1122011218,1,122.68,121.55,0002,4,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556670647,431344.00
04/30/2019 20:30,2,0.152,ALERT,212.83,301.17,60.017,1556670604,"201051344001230","174011545737251",20.36,6.00,0,300.27,352.57,3.1,1.1,0.000,1270757.2,1270757.2,26280,0,0,0,L,1122011218,1,122.46,121.33,0002,3,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556670649,431345.00
04/30/2019 20:30,2,0.158,ALERT,212.38,300.57,60.006,1556670604,"201051344000646","174011545737251",19.82,6.00,0,299.37,349.56,3.2,1.2,0.000,1264357.0,1264357.0,26421,0,0,0,L,1122011218,1,122.23,121.55,0002,3,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556670651,431346.00
04/30/2019 20:30,2,0.141,ALERT,213.51,301.77,60.012,1556670604,"201051344000867","174011545737251",21.95,6.70,0,300.57,361.59,3.2,1.1,0.000,1262637.6,1262637.6,50349,0,0,0,L,1122011218,1,121.78,122.23,0002,5,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556670653,431347.00
04/30/2019 20:30,2,0.152,ALERT,213.96,301.77,60.012,1556670604,"201051344000633","174011545737251",21.75,6.00,0,299.07,345.06,3.4,1.3,0.000,1260022.4,1260022.4,50447,0,0,0,L,1122011218,1,122.23,122.91,0002,6,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556670655,431348.00
04/30/2019 20:30,2,0.172,ALERT,212.38,300.87,60.028,1556670604,"201051344000955","174011545737251",21.61,6.30,0,299.97,346.56,3.8,1.7,0.000,1284466.0,1284466.0,26437,0,0,0,L,1122011218,1,121.78,121.78,0002,4,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556670657,431349.00
04/30/2019 20:30,2,0.160,ALERT,213.51,301.47,59.990,1556670604,"201051344000648","174011545737251",21.55,6.00,0,300.57,354.97,3.5,1.5,0.000,1275203.2,1275203.2,49898,0,0,0,L,1122011218,1,121.10,122.91,0002,3,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556670659,431350.00
04/30/2019 20:30,2,0.131,ALERT,213.96,302.07,60.059,1556670604,"201051344000645","174011545737251",22.24,7.00,0,300.87,353.17,3.0,1.0,0.000,1280127.8,1280127.8,49862,0,0,0,L,1122011218,1,122.01,122.91,0002,4,0,0,0,0,0,0,3,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556670660,431351.00
04/30/2019 20:30,2,0.152,ALERT,213.51,302.68,60.038,1556670604,"201051344000569","174011545737251",21.53,6.30,0,301.77,348.96,3.3,1.3,0.000,1296311.9,1296311.9,18070,0,0,0,L,1122011218,1,121.10,122.68,0002,4,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556670662,431352.00
04/30/2019 20:30,2,0.209,ALERT,213.51,301.47,60.049,1556670604,"179051228000119","174011545737251",20.57,8.50,0,298.47,345.96,4.4,2.3,0.000,83324.2,83324.2,18186,0,0,0,L,46974696,1,121.55,123.14,0000,5,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1556670664,431353.00
04/30/2019 20:45,2,0.100,ALERT,213.29,302.37,59.964,1556671504,"201051344000579","174011545737251",29.10,5.00,0,299.97,304.78,3.0,0.9,0.000,1296185.6,1296185.6,18524,0,0,0,L,1122011218,1,121.33,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556671506,431354.00
04/30/2019 20:45,2,0.074,ALERT,212.61,299.67,60.001,1556671504,"201051344001025","174011545737251",29.16,4.50,0,298.47,305.68,2.2,0.2,0.000,1278619.8,1278619.8,26451,0,0,0,L,1122011218,1,121.78,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556671508,431355.00
04/30/2019 20:45,2,0.123,ALERT,212.61,300.27,60.038,1556671504,"201051344001093","174011545737251",28.39,6.00,0,298.77,304.78,3.6,1.5,0.000,1262359.6,1262359.6,26497,0,0,0,L,1122011218,1,122.01,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556671510,431356.00
04/30/2019 20:45,2,0.088,ALERT,212.83,300.57,60.006,1556671504,"201051344000458","174011545737251",28.53,6.70,0,299.37,304.78,2.6,0.6,0.000,1279191.8,1279191.8,18276,0,0,0,L,1122011218,1,121.33,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556671512,431357.00
04/30/2019 20:45,2,0.107,ALERT,212.61,300.57,60.001,1556671504,"201051344000890","174011545737251",29.14,5.50,0,299.37,306.28,3.2,1.2,0.000,1277089.2,1277089.2,26409,0,0,0,L,1122011218,1,122.23,121.10,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556671514,431358.00
04/30/2019 20:45,2,0.064,ALERT,212.83,300.27,59.996,1556671504,"201051344000988","174011545737251",18.87,5.00,0,296.66,303.88,1.2,0.0,0.000,985889.6,985889.6,18604,0,0,0,L,1122011218,1,121.10,122.46,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556671516,431359.00
04/30/2019 20:45,2,0.076,ALERT,213.29,301.17,59.964,1556671504,"201051344000582","174011545737251",28.78,5.00,0,299.67,305.68,2.2,0.2,0.000,1255857.4,1255857.4,26383,0,0,0,L,1122011218,1,122.23,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556671518,431360.00
04/30/2019 20:45,2,0.076,ALERT,212.83,300.87,59.980,1556671504,"201051344000868","174011545737251",28.49,5.50,0,299.97,304.78,2.2,0.2,0.000,1264441.8,1264441.8,50322,0,0,0,L,1122011218,1,121.33,122.68,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556671520,431361.00
04/30/2019 20:45,2,0.078,ALERT,213.74,301.17,60.049,1556671504,"201051344000576","174011545737251",21.79,5.50,0,299.37,304.18,2.1,0.1,0.000,1282468.8,1282468.8,22368,0,0,0,L,1122011218,1,121.78,122.46,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556671522,431362.00
04/30/2019 20:45,2,0.051,ALERT,213.29,300.27,60.006,1556671504,"201051344001158","174011545737251",28.69,4.50,0,298.77,303.58,1.5,0.0,0.000,1259180.2,1259180.2,18587,0,0,0,L,1122011218,1,121.33,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556671524,431363.00
04/30/2019 20:45,2,0.066,ALERT,212.61,299.37,60.006,1556671504,"201051344000917","174011545737251",28.55,6.30,0,297.57,304.18,2.0,0.0,0.000,1272351.0,1272351.0,26303,0,0,0,L,1122011218,1,121.78,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556671525,431364.00
04/30/2019 20:45,2,0.131,ALERT,212.83,299.37,60.012,1556671504,"201051344000417","174011545737251",18.57,5.00,0,298.17,304.78,2.5,0.5,0.000,1020504.1,1020504.1,26451,0,0,0,L,1122011218,1,121.78,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556671527,431365.00
04/30/2019 20:45,2,0.062,ALERT,213.06,300.27,60.001,1556671504,"201051344000685","174011545737251",28.73,5.00,0,298.47,305.38,1.9,0.0,0.000,1278730.6,1278730.6,26470,0,0,0,L,1122011218,1,122.91,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556671529,431366.00
04/30/2019 20:45,2,0.078,ALERT,213.06,299.37,60.006,1556671504,"201051344000651","174011545737251",28.71,4.50,0,298.47,304.48,2.3,0.3,0.000,1271658.0,1271658.0,26434,0,0,0,L,1122011218,1,122.68,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556671531,431367.00
04/30/2019 20:45,2,0.078,ALERT,212.83,301.17,60.006,1556671504,"201051344000594","174011545737251",29.16,5.00,0,299.07,304.48,2.4,0.4,0.000,1283999.3,1283999.3,50316,0,0,0,L,1122011218,1,121.33,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556671533,431368.00
04/30/2019 20:45,2,0.090,ALERT,213.29,300.27,60.001,1556671504,"201051344000469","174011545737251",28.27,4.00,0,298.47,303.88,2.6,0.6,0.000,1264058.9,1264058.9,18561,0,0,0,L,1122011218,1,121.10,122.68,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556671535,431369.00
04/30/2019 20:45,2,0.072,ALERT,212.83,300.57,60.049,1556671504,"201051344000585","174011545737251",28.94,5.50,0,298.77,304.78,2.2,0.2,0.000,1284963.5,1284963.5,26493,0,0,0,L,1122011218,1,121.78,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556671536,431370.00
04/30/2019 20:45,2,0.064,ALERT,213.74,300.57,59.990,1556671504,"201051344000853","174011545737251",29.10,5.00,0,299.37,304.18,1.9,0.0,0.000,1287463.2,1287463.2,18160,0,0,0,L,1122011218,1,122.01,122.68,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556671538,431371.00
04/30/2019 20:45,2,0.057,ALERT,213.06,300.57,60.001,1556671504,"201051344001145","174011545737251",28.94,4.50,0,299.37,306.28,1.7,0.0,0.000,1286970.5,1286970.5,26411,0,0,0,L,1122011218,1,122.23,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556671540,431372.00
04/30/2019 20:45,2,0.090,ALERT,212.61,300.27,60.001,1556671504,"201051344000438","174011545737251",28.94,5.00,0,299.07,305.38,2.7,0.7,0.000,1280015.6,1280015.6,26442,0,0,0,L,1122011218,1,122.23,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556671542,431373.00
04/30/2019 20:45,2,0.070,ALERT,212.38,300.27,60.006,1556671504,"201051344001135","174011545737251",29.20,5.50,0,299.37,305.68,2.1,0.2,0.000,1266855.6,1266855.6,26390,0,0,0,L,1122011218,1,122.01,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556671544,431374.00
04/30/2019 20:45,2,0.070,ALERT,213.06,300.57,60.012,1556671504,"201051344000983","174011545737251",28.59,5.50,0,299.67,304.48,2.1,0.1,0.000,1285473.9,1285473.9,18156,0,0,0,L,1122011218,1,121.55,122.23,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556671546,431375.00
04/30/2019 20:45,2,0.066,ALERT,212.61,299.97,60.012,1556671504,"201051344001203","174011545737251",28.49,5.50,0,298.77,306.58,1.9,0.0,0.000,1274590.4,1274590.4,26449,0,0,0,L,1122011218,1,122.68,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556671547,431376.00
04/30/2019 20:45,2,0.072,ALERT,212.61,300.57,60.001,1556671504,"201051344001230","174011545737251",28.35,5.00,0,299.07,305.68,2.1,0.1,0.000,1270757.3,1270757.3,26282,0,0,0,L,1122011218,1,122.23,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556671549,431377.00
04/30/2019 20:45,2,0.055,ALERT,212.38,300.27,60.017,1556671504,"201051344000646","174011545737251",28.45,5.00,0,298.17,304.78,1.6,0.0,0.000,1264357.0,1264357.0,26423,0,0,0,L,1122011218,1,122.23,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556671551,431378.00
04/30/2019 20:45,2,0.072,ALERT,213.29,300.27,60.028,1556671504,"201051344000867","174011545737251",28.17,6.00,0,298.77,304.48,2.1,0.1,0.000,1262637.6,1262637.6,50351,0,0,0,L,1122011218,1,121.78,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556671553,431379.00
04/30/2019 20:45,2,0.078,ALERT,213.74,300.27,60.006,1556671504,"201051344000633","174011545737251",28.63,5.00,0,297.57,303.58,2.3,0.3,0.000,1260022.5,1260022.5,50449,0,0,0,L,1122011218,1,122.01,122.68,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556671555,431380.00
04/30/2019 20:45,2,0.092,ALERT,212.38,300.27,60.006,1556671504,"201051344000955","174011545737251",28.86,5.50,0,299.07,305.08,2.7,0.7,0.000,1284466.2,1284466.2,26439,0,0,0,L,1122011218,1,121.55,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556671557,431381.00
04/30/2019 20:45,2,0.086,ALERT,213.29,299.97,60.006,1556671504,"201051344000648","174011545737251",28.78,4.50,0,298.77,304.18,2.5,0.5,0.000,1275203.3,1275203.3,49900,0,0,0,L,1122011218,1,121.10,122.68,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556671558,431382.00
04/30/2019 20:45,2,0.055,ALERT,213.51,300.27,60.012,1556671504,"201051344000645","174011545737251",28.92,6.30,0,299.07,303.88,1.6,0.0,0.000,1280127.9,1280127.9,49864,0,0,0,L,1122011218,1,121.78,122.68,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556671560,431383.00
04/30/2019 20:45,2,0.082,ALERT,213.29,301.17,59.996,1556671504,"201051344000569","174011545737251",29.06,5.50,0,299.97,304.78,2.5,0.4,0.000,1296312.0,1296312.0,18072,0,0,0,L,1122011218,1,121.10,122.68,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556671562,431384.00
04/30/2019 20:45,2,0.111,ALERT,213.29,299.97,60.012,1556671504,"179051228000119","174011545737251",28.29,7.30,0,298.17,303.28,3.2,1.2,0.000,83324.6,83324.6,18188,0,0,0,L,46974696,1,121.55,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556671564,431385.00
04/30/2019 21:00,2,0.000,ALERT,213.29,302.68,60.043,1556672404,"201051344000579","174011545737251",0.00,4.50,0,300.27,304.48,0.0,0.0,0.000,1296185.6,1296185.6,18526,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1556672406,431386.00
04/30/2019 21:00,2,0.000,ALERT,212.38,299.67,60.022,1556672404,"201051344001025","174011545737251",0.00,4.00,0,297.87,302.98,0.0,0.0,0.000,1278619.8,1278619.8,26453,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1556672408,431387.00
04/30/2019 21:00,2,0.000,ALERT,212.61,300.57,60.001,1556672404,"201051344001093","174011545737251",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,1262359.7,1262359.7,26499,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1556672410,431388.00
04/30/2019 21:00,2,0.000,ALERT,213.06,301.47,60.033,1556672404,"201051344000458","174011545737251",0.00,6.00,0,298.47,304.48,0.0,0.0,0.000,1279191.8,1279191.8,18278,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1556672412,431389.00
04/30/2019 21:00,2,0.000,ALERT,212.61,301.17,60.043,1556672404,"201051344000890","174011545737251",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,1277089.3,1277089.3,26411,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1556672414,431390.00
04/30/2019 21:00,2,0.000,ALERT,213.06,301.77,60.049,1556672404,"201051344000988","174011545737251",0.00,4.50,0,295.46,303.28,0.0,0.0,0.000,985889.6,985889.6,18606,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1556672416,431391.00
04/30/2019 21:00,2,0.000,ALERT,213.29,301.77,60.043,1556672404,"201051344000582","174011545737251",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,1255857.4,1255857.4,26385,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1556672417,431392.00
04/30/2019 21:00,2,0.000,ALERT,213.06,302.37,60.043,1556672404,"201051344000868","174011545737251",0.00,4.50,0,298.77,304.48,0.0,0.0,0.000,1264441.9,1264441.9,50324,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1556672419,431393.00
04/30/2019 21:00,2,0.000,ALERT,213.51,302.37,60.033,1556672404,"201051344000576","174011545737251",0.00,4.50,0,298.17,303.88,0.0,0.0,0.000,1282468.8,1282468.8,22370,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1556672421,431394.00
04/30/2019 21:00,2,0.000,ALERT,213.29,301.77,60.043,1556672404,"201051344001158","174011545737251",0.00,3.70,0,297.57,303.28,0.0,0.0,0.000,1259180.2,1259180.2,18589,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1556672423,431395.00
04/30/2019 21:00,2,0.000,ALERT,212.83,299.97,60.038,1556672404,"201051344000917","174011545737251",0.00,6.00,0,296.66,301.77,0.0,0.0,0.000,1272351.0,1272351.0,26305,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1556672425,431396.00
04/30/2019 21:00,2,0.000,ALERT,212.83,299.97,60.065,1556672404,"201051344000417","174011545737251",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,1020504.1,1020504.1,26453,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1556672427,431397.00
04/30/2019 21:00,2,0.000,ALERT,213.06,300.57,60.033,1556672404,"201051344000685","174011545737251",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,1278730.6,1278730.6,26472,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1556672429,431398.00
04/30/2019 21:00,2,0.000,ALERT,212.61,299.37,60.038,1556672404,"201051344000651","174011545737251",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,1271658.1,1271658.1,26436,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1556672431,431399.00
04/30/2019 21:00,2,0.000,ALERT,212.83,302.07,60.054,1556672404,"201051344000594","174011545737251",0.00,4.00,0,298.17,303.88,0.0,0.0,0.000,1283999.3,1283999.3,50318,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1556672433,431400.00
04/30/2019 21:00,2,0.000,ALERT,213.29,301.77,60.038,1556672404,"201051344000469","174011545737251",0.00,3.70,0,297.26,303.28,0.0,0.0,0.000,1264059.0,1264059.0,18563,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1556672434,431401.00
04/30/2019 21:00,2,0.000,ALERT,212.83,300.57,60.028,1556672404,"201051344000585","174011545737251",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,1284963.6,1284963.6,26495,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1556672436,431402.00
04/30/2019 21:00,2,0.000,ALERT,213.74,301.47,60.054,1556672404,"201051344000853","174011545737251",0.00,4.00,0,298.47,303.88,0.0,0.0,0.000,1287463.2,1287463.2,18162,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1556672438,431403.00
04/30/2019 21:00,2,0.000,ALERT,212.83,300.57,59.996,1556672404,"201051344001145","174011545737251",0.00,4.00,0,298.47,302.98,0.0,0.0,0.000,1286970.5,1286970.5,26413,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1556672440,431404.00
04/30/2019 21:00,2,0.000,ALERT,212.83,300.27,60.065,1556672404,"201051344000438","174011545737251",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,1280015.6,1280015.6,26444,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1556672442,431405.00
04/30/2019 21:00,2,0.000,ALERT,212.38,300.27,60.038,1556672404,"201051344001135","174011545737251",0.00,4.50,0,298.47,302.98,0.0,0.0,0.000,1266855.6,1266855.6,26392,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1556672444,431406.00
04/30/2019 21:00,2,0.000,ALERT,213.06,301.47,60.033,1556672404,"201051344000983","174011545737251",0.00,5.00,0,298.47,304.18,0.0,0.0,0.000,1285473.9,1285473.9,18158,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1556672445,431407.00
04/30/2019 21:00,2,0.000,ALERT,212.83,299.97,60.038,1556672404,"201051344001203","174011545737251",0.00,4.50,0,298.17,303.88,0.0,0.0,0.000,1274590.4,1274590.4,26451,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1556672447,431408.00
04/30/2019 21:00,2,0.000,ALERT,212.61,300.87,60.038,1556672404,"201051344001230","174011545737251",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,1270757.3,1270757.3,26284,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1556672449,431409.00
04/30/2019 21:00,2,0.000,ALERT,212.38,299.97,60.028,1556672404,"201051344000646","174011545737251",0.00,4.00,0,297.57,302.07,0.0,0.0,0.000,1264357.0,1264357.0,26425,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1556672451,431410.00
04/30/2019 21:00,2,0.000,ALERT,213.29,300.87,60.033,1556672404,"201051344000867","174011545737251",0.00,5.50,0,297.57,303.88,0.0,0.0,0.000,1262637.6,1262637.6,50353,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1556672453,431411.00
04/30/2019 21:00,2,0.000,ALERT,213.74,301.17,60.038,1556672404,"201051344000633","174011545737251",0.00,4.00,0,296.66,302.98,0.0,0.0,0.000,1260022.5,1260022.5,50451,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1556672455,431412.00
04/30/2019 21:00,2,0.000,ALERT,212.16,300.27,60.070,1556672404,"201051344000955","174011545737251",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,1284466.3,1284466.3,26441,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1556672456,431413.00
04/30/2019 21:00,2,0.000,ALERT,213.06,300.57,60.049,1556672404,"201051344000648","174011545737251",0.00,4.00,0,297.87,303.58,0.0,0.0,0.000,1275203.4,1275203.4,49902,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1556672458,431414.00
04/30/2019 21:00,2,0.000,ALERT,213.29,301.17,60.033,1556672404,"201051344000645","174011545737251",0.00,5.50,0,298.47,303.58,0.0,0.0,0.000,1280127.9,1280127.9,49866,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1556672460,431415.00
04/30/2019 21:00,2,0.000,ALERT,213.06,302.07,60.033,1556672404,"201051344000569","174011545737251",0.00,4.50,0,299.07,304.48,0.0,0.0,0.000,1296312.1,1296312.1,18074,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1556672462,431416.00
04/30/2019 21:00,2,0.000,ALERT,213.29,301.17,60.017,1556672404,"179051228000119","174011545737251",0.00,6.70,0,296.66,302.98,0.0,0.0,0.000,83324.7,83324.7,18190,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556672464,431417.00
04/30/2019 21:15,2,0.000,ALERT,213.06,301.47,60.006,1556673304,"201051344000579","174011545737251",0.00,4.00,0,299.37,304.18,0.0,0.0,0.000,1296185.6,1296185.6,18528,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556673306,431418.00
04/30/2019 21:15,2,0.000,ALERT,212.16,299.37,60.006,1556673304,"201051344001025","174011545737251",0.00,3.70,0,298.17,302.98,0.0,0.0,0.000,1278619.8,1278619.8,26455,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556673308,431419.00
04/30/2019 21:15,2,0.000,ALERT,212.38,299.97,60.001,1556673304,"201051344001093","174011545737251",0.00,5.00,0,298.47,302.07,0.0,0.0,0.000,1262359.7,1262359.7,26501,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556673310,431420.00
04/30/2019 21:15,2,0.000,ALERT,212.83,300.87,60.006,1556673304,"201051344000458","174011545737251",0.00,5.50,0,298.77,303.88,0.0,0.0,0.000,1279191.8,1279191.8,18280,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556673311,431421.00
04/30/2019 21:15,2,0.000,ALERT,212.16,300.27,60.001,1556673304,"201051344000890","174011545737251",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,1277089.3,1277089.3,26413,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556673313,431422.00
04/30/2019 21:15,2,0.000,ALERT,212.83,300.87,59.996,1556673304,"201051344000988","174011545737251",0.00,4.00,0,296.66,302.98,0.0,0.0,0.000,985889.6,985889.6,18608,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556673315,431423.00
04/30/2019 21:15,2,0.000,ALERT,212.83,301.17,59.996,1556673304,"201051344000582","174011545737251",0.00,3.70,0,299.67,302.98,0.0,0.0,0.000,1255857.4,1255857.4,26387,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556673317,431424.00
04/30/2019 21:15,2,0.000,ALERT,213.06,301.47,60.001,1556673304,"201051344000868","174011545737251",0.00,4.00,0,299.37,304.18,0.0,0.0,0.000,1264441.9,1264441.9,50326,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556673319,431425.00
04/30/2019 21:15,2,0.000,ALERT,213.74,301.77,59.959,1556673304,"201051344000576","174011545737251",0.00,4.00,0,299.07,304.18,0.0,0.0,0.000,1282468.8,1282468.8,22372,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556673321,431426.00
04/30/2019 21:15,2,0.000,ALERT,213.06,300.87,60.001,1556673304,"201051344001158","174011545737251",0.00,3.70,0,298.47,303.28,0.0,0.0,0.000,1259180.2,1259180.2,18591,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556673323,431427.00
04/30/2019 21:15,2,0.000,ALERT,212.61,299.67,60.001,1556673304,"201051344000917","174011545737251",0.00,5.50,0,297.26,301.47,0.0,0.0,0.000,1272351.0,1272351.0,26307,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556673324,431428.00
04/30/2019 21:15,2,0.000,ALERT,212.61,299.67,59.975,1556673304,"201051344000417","174011545737251",0.00,4.00,0,297.87,301.47,0.0,0.0,0.000,1020504.1,1020504.1,26455,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556673326,431429.00
04/30/2019 21:15,2,0.000,ALERT,212.61,300.27,60.006,1556673304,"201051344000685","174011545737251",0.00,4.00,0,298.47,302.07,0.0,0.0,0.000,1278730.6,1278730.6,26474,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556673328,431430.00
