ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/30/2019 21:15,2,0.000,ALERT,212.61,299.37,60.043,1556673304,"201051344000651","174011545737251",0.00,3.70,0,297.87,301.17,0.0,0.0,0.000,1271658.1,1271658.1,26438,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556673330,431431.00
04/30/2019 21:15,2,0.000,ALERT,212.83,301.77,59.969,1556673304,"201051344000594","174011545737251",0.00,3.70,0,298.77,303.58,0.0,0.0,0.000,1283999.3,1283999.3,50320,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556673332,431432.00
04/30/2019 21:15,2,0.000,ALERT,213.06,300.87,60.001,1556673304,"201051344000469","174011545737251",0.00,3.30,0,298.17,302.98,0.0,0.0,0.000,1264059.0,1264059.0,18565,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556673334,431433.00
04/30/2019 21:15,2,0.000,ALERT,212.61,300.27,60.006,1556673304,"201051344000585","174011545737251",0.00,4.50,0,298.17,301.77,0.0,0.0,0.000,1284963.6,1284963.6,26497,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556673336,431434.00
04/30/2019 21:15,2,0.000,ALERT,213.74,301.17,60.006,1556673304,"201051344000853","174011545737251",0.00,4.00,0,298.47,303.28,0.0,0.0,0.000,1287463.2,1287463.2,18164,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556673338,431435.00
04/30/2019 21:15,2,0.000,ALERT,212.61,300.27,59.964,1556673304,"201051344001145","174011545737251",0.00,4.00,0,298.77,302.37,0.0,0.0,0.000,1286970.5,1286970.5,26415,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556673339,431436.00
04/30/2019 21:15,2,0.000,ALERT,212.38,300.27,60.006,1556673304,"201051344000438","174011545737251",0.00,3.70,0,298.47,302.07,0.0,0.0,0.000,1280015.6,1280015.6,26446,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556673341,431437.00
04/30/2019 21:15,2,0.000,ALERT,212.16,300.27,60.012,1556673304,"201051344001135","174011545737251",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,1266855.6,1266855.6,26394,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556673343,431438.00
04/30/2019 21:15,2,0.000,ALERT,213.06,301.17,60.012,1556673304,"201051344000983","174011545737251",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,1285473.9,1285473.9,18160,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556673345,431439.00
04/30/2019 21:15,2,0.000,ALERT,212.61,299.97,60.006,1556673304,"201051344001203","174011545737251",0.00,4.00,0,297.87,303.58,0.0,0.0,0.000,1274590.4,1274590.4,26453,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556673347,431440.00
04/30/2019 21:15,2,0.000,ALERT,212.38,300.57,60.017,1556673304,"201051344001230","174011545737251",0.00,4.00,0,298.77,302.07,0.0,0.0,0.000,1270757.3,1270757.3,26286,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556673348,431441.00
04/30/2019 21:15,2,0.000,ALERT,212.16,300.27,60.049,1556673304,"201051344000646","174011545737251",0.00,4.00,0,297.87,301.47,0.0,0.0,0.000,1264357.0,1264357.0,26427,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556673350,431442.00
04/30/2019 21:15,2,0.000,ALERT,213.51,300.87,60.017,1556673304,"201051344000867","174011545737251",0.00,5.00,0,298.17,303.58,0.0,0.0,0.000,1262637.6,1262637.6,50355,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556673352,431443.00
04/30/2019 21:15,2,0.000,ALERT,213.74,300.57,60.043,1556673304,"201051344000633","174011545737251",0.00,3.70,0,297.26,302.68,0.0,0.0,0.000,1260022.5,1260022.5,50453,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556673354,431444.00
04/30/2019 21:15,2,0.000,ALERT,211.93,300.27,60.022,1556673304,"201051344000955","174011545737251",0.00,4.00,0,298.17,301.77,0.0,0.0,0.000,1284466.3,1284466.3,26443,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556673356,431445.00
04/30/2019 21:15,2,0.000,ALERT,213.29,300.27,60.022,1556673304,"201051344000648","174011545737251",0.00,3.70,0,298.17,302.98,0.0,0.0,0.000,1275203.4,1275203.4,49904,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556673357,431446.00
04/30/2019 21:15,2,0.000,ALERT,213.51,300.87,60.059,1556673304,"201051344000645","174011545737251",0.00,5.00,0,298.47,302.98,0.0,0.0,0.000,1280127.9,1280127.9,49868,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556673359,431447.00
04/30/2019 21:15,2,0.000,ALERT,213.06,301.47,60.043,1556673304,"201051344000569","174011545737251",0.00,4.00,0,299.37,304.18,0.0,0.0,0.000,1296312.1,1296312.1,18076,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556673361,431448.00
04/30/2019 21:15,2,0.000,ALERT,213.51,300.57,60.028,1556673304,"179051228000119","174011545737251",0.00,6.30,0,297.87,302.98,0.0,0.0,0.000,83324.7,83324.7,18192,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556673363,431449.00
04/30/2019 21:30,2,0.000,ALERT,213.29,302.68,60.038,1556674204,"201051344000579","174011545737251",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,1296185.6,1296185.6,18530,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556674206,431450.00
04/30/2019 21:30,2,0.000,ALERT,212.38,299.97,60.033,1556674204,"201051344001025","174011545737251",0.00,3.30,0,296.96,302.37,0.0,0.0,0.000,1278619.8,1278619.8,26457,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556674208,431451.00
04/30/2019 21:30,2,0.000,ALERT,212.61,300.87,60.033,1556674204,"201051344001093","174011545737251",0.00,5.00,0,297.26,301.77,0.0,0.0,0.000,1262359.7,1262359.7,26503,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556674210,431452.00
04/30/2019 21:30,2,0.000,ALERT,213.06,302.07,60.038,1556674204,"201051344000458","174011545737251",0.00,5.00,0,298.77,304.18,0.0,0.0,0.000,1279191.8,1279191.8,18282,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556674211,431453.00
04/30/2019 21:30,2,0.000,ALERT,212.61,300.87,60.038,1556674204,"201051344000890","174011545737251",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,1277089.3,1277089.3,26415,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556674213,431454.00
04/30/2019 21:30,2,0.000,ALERT,213.06,302.07,59.990,1556674204,"201051344000988","174011545737251",0.00,4.00,0,296.36,303.28,0.0,0.0,0.000,985889.6,985889.6,18610,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556674215,431455.00
04/30/2019 21:30,2,0.000,ALERT,213.06,301.47,60.028,1556674204,"201051344000582","174011545737251",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,1255857.4,1255857.4,26389,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556674217,431456.00
04/30/2019 21:30,2,0.000,ALERT,213.29,302.68,60.028,1556674204,"201051344000868","174011545737251",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,1264441.9,1264441.9,50328,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556674219,431457.00
04/30/2019 21:30,2,0.000,ALERT,213.74,302.68,60.033,1556674204,"201051344000576","174011545737251",0.00,4.00,0,299.07,303.88,0.0,0.0,0.000,1282468.8,1282468.8,22374,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556674221,431458.00
04/30/2019 21:30,2,0.000,ALERT,213.06,301.47,60.033,1556674204,"201051344001158","174011545737251",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,1259180.2,1259180.2,18593,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556674223,431459.00
04/30/2019 21:30,2,0.000,ALERT,212.83,299.97,60.017,1556674204,"201051344000917","174011545737251",0.00,5.00,0,296.36,301.17,0.0,0.0,0.000,1272351.0,1272351.0,26309,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556674225,431460.00
04/30/2019 21:30,2,0.000,ALERT,212.83,300.27,60.038,1556674204,"201051344000417","174011545737251",0.00,4.00,0,297.26,301.17,0.0,0.0,0.000,1020504.1,1020504.1,26457,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556674226,431461.00
04/30/2019 21:30,2,0.000,ALERT,213.06,300.87,60.033,1556674204,"201051344000685","174011545737251",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,1278730.6,1278730.6,26476,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556674228,431462.00
04/30/2019 21:30,2,0.000,ALERT,212.83,300.27,60.070,1556674204,"201051344000651","174011545737251",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,1271658.1,1271658.1,26440,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556674230,431463.00
04/30/2019 21:30,2,0.000,ALERT,212.83,302.68,60.033,1556674204,"201051344000594","174011545737251",0.00,3.70,0,298.77,303.88,0.0,0.0,0.000,1283999.3,1283999.3,50322,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556674232,431464.00
04/30/2019 21:30,2,0.000,ALERT,213.29,302.07,60.038,1556674204,"201051344000469","174011545737251",0.00,3.30,0,298.17,303.28,0.0,0.0,0.000,1264059.0,1264059.0,18567,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556674234,431465.00
04/30/2019 21:30,2,0.000,ALERT,212.83,300.87,60.033,1556674204,"201051344000585","174011545737251",0.00,3.70,0,297.26,302.07,0.0,0.0,0.000,1284963.6,1284963.6,26499,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556674235,431466.00
04/30/2019 21:30,2,0.000,ALERT,213.74,301.77,60.033,1556674204,"201051344000853","174011545737251",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,1287463.2,1287463.2,18166,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556674237,431467.00
04/30/2019 21:30,2,0.000,ALERT,213.06,301.17,60.028,1556674204,"201051344001145","174011545737251",0.00,3.70,0,297.87,302.68,0.0,0.0,0.000,1286970.5,1286970.5,26417,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556674239,431468.00
04/30/2019 21:30,2,0.000,ALERT,212.83,300.87,60.070,1556674204,"201051344000438","174011545737251",0.00,3.30,0,297.57,302.37,0.0,0.0,0.000,1280015.6,1280015.6,26448,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556674241,431469.00
04/30/2019 21:30,2,0.000,ALERT,212.38,300.87,60.017,1556674204,"201051344001135","174011545737251",0.00,3.70,0,297.57,302.68,0.0,0.0,0.000,1266855.6,1266855.6,26396,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556674243,431470.00
04/30/2019 21:30,2,0.000,ALERT,213.06,302.07,60.028,1556674204,"201051344000983","174011545737251",0.00,4.00,0,299.37,303.88,0.0,0.0,0.000,1285473.9,1285473.9,18162,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556674245,431471.00
04/30/2019 21:30,2,0.000,ALERT,212.83,300.27,60.022,1556674204,"201051344001203","174011545737251",0.00,3.70,0,297.26,303.58,0.0,0.0,0.000,1274590.4,1274590.4,26455,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556674247,431472.00
04/30/2019 21:30,2,0.000,ALERT,212.61,300.87,60.038,1556674204,"201051344001230","174011545737251",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,1270757.3,1270757.3,26288,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556674248,431473.00
04/30/2019 21:30,2,0.000,ALERT,212.38,300.87,59.980,1556674204,"201051344000646","174011545737251",0.00,3.70,0,296.96,301.77,0.0,0.0,0.000,1264357.0,1264357.0,26429,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556674250,431474.00
04/30/2019 21:30,2,0.000,ALERT,213.51,301.47,60.033,1556674204,"201051344000867","174011545737251",0.00,4.50,0,298.47,303.58,0.0,0.0,0.000,1262637.6,1262637.6,50357,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556674252,431475.00
04/30/2019 21:30,2,0.000,ALERT,213.74,301.47,60.028,1556674204,"201051344000633","174011545737251",0.00,3.70,0,297.26,302.98,0.0,0.0,0.000,1260022.5,1260022.5,50455,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556674254,431476.00
04/30/2019 21:30,2,0.000,ALERT,212.38,300.57,59.980,1556674204,"201051344000955","174011545737251",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,1284466.3,1284466.3,26445,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556674256,431477.00
04/30/2019 21:30,2,0.000,ALERT,213.06,300.87,60.017,1556674204,"201051344000648","174011545737251",0.00,3.30,0,298.47,303.28,0.0,0.0,0.000,1275203.4,1275203.4,49906,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556674257,431478.00
04/30/2019 21:30,2,0.000,ALERT,213.51,301.47,60.059,1556674204,"201051344000645","174011545737251",0.00,4.50,0,298.77,303.28,0.0,0.0,0.000,1280127.9,1280127.9,49870,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556674259,431479.00
04/30/2019 21:30,2,0.000,ALERT,213.06,302.07,60.022,1556674204,"201051344000569","174011545737251",0.00,4.00,0,299.37,304.48,0.0,0.0,0.000,1296312.1,1296312.1,18078,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556674261,431480.00
04/30/2019 21:30,2,0.000,ALERT,213.51,301.17,60.028,1556674204,"179051228000119","174011545737251",0.00,6.00,0,296.96,302.98,0.0,0.0,0.000,83324.7,83324.7,18194,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556674263,431481.00
04/30/2019 21:45,2,0.000,ALERT,213.06,302.37,60.033,1556675104,"201051344000579","174011545737251",0.00,3.70,0,300.27,304.78,0.0,0.0,0.000,1296185.6,1296185.6,18532,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556675106,431482.00
04/30/2019 21:45,2,0.000,ALERT,212.61,300.27,60.054,1556675104,"201051344001025","174011545737251",0.00,3.30,0,298.17,302.98,0.0,0.0,0.000,1278619.8,1278619.8,26459,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556675108,431483.00
04/30/2019 21:45,2,0.000,ALERT,212.83,300.87,60.022,1556675104,"201051344001093","174011545737251",0.00,4.50,0,298.77,302.37,0.0,0.0,0.000,1262359.7,1262359.7,26505,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556675110,431484.00
04/30/2019 21:45,2,0.000,ALERT,212.83,301.77,60.033,1556675104,"201051344000458","174011545737251",0.00,5.00,0,299.67,305.08,0.0,0.0,0.000,1279191.8,1279191.8,18284,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556675112,431485.00
04/30/2019 21:45,2,0.000,ALERT,212.83,301.17,60.033,1556675104,"201051344000890","174011545737251",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,1277089.3,1277089.3,26417,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556675114,431486.00
04/30/2019 21:45,2,0.000,ALERT,212.83,301.47,60.028,1556675104,"201051344000988","174011545737251",0.00,4.00,0,296.96,303.88,0.0,0.0,0.000,985889.6,985889.6,18612,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556675115,431487.00
04/30/2019 21:45,2,0.000,ALERT,213.29,301.47,59.985,1556675104,"201051344000582","174011545737251",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,1255857.4,1255857.4,26391,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556675117,431488.00
04/30/2019 21:45,2,0.000,ALERT,213.06,302.07,60.017,1556675104,"201051344000868","174011545737251",0.00,3.70,0,300.27,304.78,0.0,0.0,0.000,1264441.9,1264441.9,50330,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556675119,431489.00
04/30/2019 21:45,2,0.000,ALERT,213.74,302.07,60.022,1556675104,"201051344000576","174011545737251",0.00,3.70,0,298.77,304.18,0.0,0.0,0.000,1282468.8,1282468.8,22377,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556675122,431490.00
04/30/2019 21:45,2,0.000,ALERT,213.29,301.47,60.033,1556675104,"201051344001158","174011545737251",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,1259180.2,1259180.2,18596,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556675124,431491.00
04/30/2019 21:45,2,0.000,ALERT,213.06,300.27,60.022,1556675104,"201051344000917","174011545737251",0.00,5.00,0,297.26,301.77,0.0,0.0,0.000,1272351.0,1272351.0,26312,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556675127,431492.00
04/30/2019 21:45,2,0.000,ALERT,212.83,300.27,60.033,1556675104,"201051344000417","174011545737251",0.00,3.70,0,298.17,301.77,0.0,0.0,0.000,1020504.1,1020504.1,26460,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556675129,431493.00
04/30/2019 21:45,2,0.000,ALERT,213.06,300.57,59.985,1556675104,"201051344000685","174011545737251",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,1278730.6,1278730.6,26479,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556675132,431494.00
04/30/2019 21:45,2,0.000,ALERT,212.83,299.97,60.028,1556675104,"201051344000651","174011545737251",0.00,3.00,0,298.47,301.77,0.0,0.0,0.000,1271658.1,1271658.1,26443,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556675134,431495.00
04/30/2019 21:45,2,0.000,ALERT,212.61,302.07,60.028,1556675104,"201051344000594","174011545737251",0.00,3.70,0,299.37,304.48,0.0,0.0,0.000,1283999.3,1283999.3,50325,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556675137,431496.00
04/30/2019 21:45,2,0.000,ALERT,213.29,301.47,60.017,1556675104,"201051344000469","174011545737251",0.00,3.00,0,298.47,303.88,0.0,0.0,0.000,1264059.0,1264059.0,18570,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556675139,431497.00
04/30/2019 21:45,2,0.000,ALERT,212.83,300.87,60.022,1556675104,"201051344000585","174011545737251",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,1284963.6,1284963.6,26502,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556675141,431498.00
04/30/2019 21:45,2,0.000,ALERT,213.74,301.47,60.028,1556675104,"201051344000853","174011545737251",0.00,3.70,0,299.37,304.18,0.0,0.0,0.000,1287463.2,1287463.2,18169,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556675144,431499.00
04/30/2019 21:45,2,0.000,ALERT,213.06,301.17,60.033,1556675104,"201051344001145","174011545737251",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,1286970.5,1286970.5,26420,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556675146,431500.00
04/30/2019 21:45,2,0.000,ALERT,213.06,300.87,60.028,1556675104,"201051344000438","174011545737251",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,1280015.6,1280015.6,26451,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556675149,431501.00
04/30/2019 21:45,2,0.000,ALERT,212.38,300.87,60.028,1556675104,"201051344001135","174011545737251",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,1266855.6,1266855.6,26399,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556675152,431502.00
04/30/2019 21:45,2,0.000,ALERT,213.29,301.77,60.017,1556675104,"201051344000983","174011545737251",0.00,4.00,0,299.97,304.48,0.0,0.0,0.000,1285473.9,1285473.9,18165,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556675154,431503.00
04/30/2019 21:45,2,0.000,ALERT,212.83,300.57,60.022,1556675104,"201051344001203","174011545737251",0.00,3.70,0,298.77,303.88,0.0,0.0,0.000,1274590.4,1274590.4,26458,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556675157,431504.00
04/30/2019 21:45,2,0.000,ALERT,212.83,301.17,60.049,1556675104,"201051344001230","174011545737251",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,1270757.3,1270757.3,26290,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556675158,431505.00
04/30/2019 21:45,2,0.000,ALERT,212.61,300.87,60.028,1556675104,"201051344000646","174011545737251",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,1264357.0,1264357.0,26431,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556675160,431506.00
04/30/2019 21:45,2,0.000,ALERT,213.29,301.17,60.028,1556675104,"201051344000867","174011545737251",0.00,4.50,0,299.07,304.18,0.0,0.0,0.000,1262637.6,1262637.6,50359,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556675162,431507.00
04/30/2019 21:45,2,0.000,ALERT,213.74,301.17,60.022,1556675104,"201051344000633","174011545737251",0.00,3.70,0,298.17,303.58,0.0,0.0,0.000,1260022.5,1260022.5,50457,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556675164,431508.00
04/30/2019 21:45,2,0.000,ALERT,212.38,300.87,60.075,1556675104,"201051344000955","174011545737251",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,1284466.3,1284466.3,26447,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556675166,431509.00
04/30/2019 21:45,2,0.000,ALERT,213.29,301.17,60.038,1556675104,"201051344000648","174011545737251",0.00,3.00,0,299.07,303.88,0.0,0.0,0.000,1275203.4,1275203.4,49908,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556675168,431510.00
04/30/2019 21:45,2,0.000,ALERT,213.51,301.77,60.033,1556675104,"201051344000645","174011545737251",0.00,4.50,0,299.37,303.88,0.0,0.0,0.000,1280127.9,1280127.9,49872,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556675169,431511.00
04/30/2019 21:45,2,0.000,ALERT,213.06,302.37,60.038,1556675104,"201051344000569","174011545737251",0.00,3.70,0,300.27,305.08,0.0,0.0,0.000,1296312.1,1296312.1,18080,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556675171,431512.00
04/30/2019 21:45,2,0.000,ALERT,213.74,301.47,60.043,1556675104,"179051228000119","174011545737251",0.00,6.00,0,298.17,303.58,0.0,0.0,0.000,83324.7,83324.7,18196,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556675173,431513.00
04/30/2019 22:00,2,0.000,ALERT,213.74,302.68,59.980,1556676004,"201051344000579","174011545737251",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,1296185.6,1296185.6,18534,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556676006,431514.00
04/30/2019 22:00,2,0.000,ALERT,212.38,300.27,60.017,1556676004,"201051344001025","174011545737251",0.00,3.30,0,298.47,303.28,0.0,0.0,0.000,1278619.8,1278619.8,26461,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556676008,431515.00
04/30/2019 22:00,2,0.000,ALERT,212.61,300.87,60.012,1556676004,"201051344001093","174011545737251",0.00,4.50,0,298.77,302.37,0.0,0.0,0.000,1262359.7,1262359.7,26507,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556676010,431516.00
04/30/2019 22:00,2,0.000,ALERT,213.51,302.37,60.028,1556676004,"201051344000458","174011545737251",0.00,5.00,0,299.67,304.48,0.0,0.0,0.000,1279191.8,1279191.8,18286,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556676011,431517.00
04/30/2019 22:00,2,0.000,ALERT,212.61,301.47,60.033,1556676004,"201051344000890","174011545737251",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,1277089.3,1277089.3,26419,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556676013,431518.00
04/30/2019 22:00,2,0.000,ALERT,213.51,302.07,60.028,1556676004,"201051344000988","174011545737251",0.00,3.70,0,297.26,303.58,0.0,0.0,0.000,985889.6,985889.6,18614,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556676015,431519.00
04/30/2019 22:00,2,0.000,ALERT,213.06,302.07,60.033,1556676004,"201051344000582","174011545737251",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,1255857.4,1255857.4,26393,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556676017,431520.00
04/30/2019 22:00,2,0.000,ALERT,213.74,302.98,60.043,1556676004,"201051344000868","174011545737251",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,1264441.9,1264441.9,50332,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556676019,431521.00
04/30/2019 22:00,2,0.000,ALERT,214.19,302.68,60.028,1556676004,"201051344000576","174011545737251",0.00,3.70,0,299.67,304.18,0.0,0.0,0.000,1282468.8,1282468.8,22379,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556676021,431522.00
04/30/2019 22:00,2,0.000,ALERT,213.74,302.37,60.054,1556676004,"201051344001158","174011545737251",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,1259180.2,1259180.2,18598,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556676023,431523.00
04/30/2019 22:00,2,0.000,ALERT,212.83,300.57,60.033,1556676004,"201051344000917","174011545737251",0.00,5.00,0,297.57,302.07,0.0,0.0,0.000,1272351.0,1272351.0,26314,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556676025,431524.00
04/30/2019 22:00,2,0.000,ALERT,212.83,300.57,60.033,1556676004,"201051344000417","174011545737251",0.00,3.70,0,298.47,302.07,0.0,0.0,0.000,1020504.1,1020504.1,26462,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556676026,431525.00
04/30/2019 22:00,2,0.000,ALERT,213.06,301.47,60.022,1556676004,"201051344000685","174011545737251",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,1278730.6,1278730.6,26481,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556676028,431526.00
04/30/2019 22:00,2,0.000,ALERT,212.61,300.27,60.049,1556676004,"201051344000651","174011545737251",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,1271658.1,1271658.1,26445,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556676030,431527.00
04/30/2019 22:00,2,0.000,ALERT,213.51,302.98,60.065,1556676004,"201051344000594","174011545737251",0.00,3.30,0,299.07,304.18,0.0,0.0,0.000,1283999.3,1283999.3,50327,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556676032,431528.00
04/30/2019 22:00,2,0.000,ALERT,213.74,302.07,60.022,1556676004,"201051344000469","174011545737251",0.00,3.00,0,298.47,303.58,0.0,0.0,0.000,1264059.0,1264059.0,18572,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556676034,431529.00
04/30/2019 22:00,2,0.000,ALERT,212.61,301.17,59.990,1556676004,"201051344000585","174011545737251",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,1284963.6,1284963.6,26504,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556676036,431530.00
04/30/2019 22:00,2,0.000,ALERT,214.41,302.07,60.059,1556676004,"201051344000853","174011545737251",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,1287463.2,1287463.2,18171,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556676037,431531.00
04/30/2019 22:00,2,0.000,ALERT,212.83,301.17,59.996,1556676004,"201051344001145","174011545737251",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,1286970.5,1286970.5,26422,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556676039,431532.00
04/30/2019 22:00,2,0.000,ALERT,212.83,300.87,60.006,1556676004,"201051344000438","174011545737251",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,1280015.6,1280015.6,26453,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556676041,431533.00
04/30/2019 22:00,2,0.000,ALERT,212.16,300.87,60.017,1556676004,"201051344001135","174011545737251",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,1266855.6,1266855.6,26401,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556676043,431534.00
04/30/2019 22:00,2,0.000,ALERT,213.51,302.37,60.017,1556676004,"201051344000983","174011545737251",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,1285473.9,1285473.9,18167,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556676045,431535.00
04/30/2019 22:00,2,0.000,ALERT,212.61,300.27,60.028,1556676004,"201051344001203","174011545737251",0.00,3.30,0,298.77,304.18,0.0,0.0,0.000,1274590.4,1274590.4,26460,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556676046,431536.00
04/30/2019 22:00,2,0.000,ALERT,212.61,301.17,60.022,1556676004,"201051344001230","174011545737251",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,1270757.3,1270757.3,26293,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556676049,431537.00
04/30/2019 22:00,2,0.000,ALERT,212.16,300.57,59.996,1556676004,"201051344000646","174011545737251",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,1264357.0,1264357.0,26434,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556676051,431538.00
04/30/2019 22:00,2,0.000,ALERT,213.96,301.77,60.017,1556676004,"201051344000867","174011545737251",0.00,4.00,0,298.47,304.18,0.0,0.0,0.000,1262637.6,1262637.6,50361,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556676053,431539.00
04/30/2019 22:00,2,0.000,ALERT,214.41,301.77,60.017,1556676004,"201051344000633","174011545737251",0.00,3.30,0,297.87,303.28,0.0,0.0,0.000,1260022.5,1260022.5,50459,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556676055,431540.00
04/30/2019 22:00,2,0.000,ALERT,212.16,300.87,59.964,1556676004,"201051344000955","174011545737251",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,1284466.3,1284466.3,26449,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556676057,431541.00
04/30/2019 22:00,2,0.000,ALERT,213.74,301.47,60.054,1556676004,"201051344000648","174011545737251",0.00,3.00,0,299.07,303.88,0.0,0.0,0.000,1275203.4,1275203.4,49910,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556676059,431542.00
04/30/2019 22:00,2,0.000,ALERT,214.19,302.07,60.054,1556676004,"201051344000645","174011545737251",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,1280127.9,1280127.9,49874,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556676060,431543.00
04/30/2019 22:00,2,0.000,ALERT,213.51,302.68,60.006,1556676004,"201051344000569","174011545737251",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,1296312.1,1296312.1,18082,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556676062,431544.00
04/30/2019 22:00,2,0.000,ALERT,213.96,301.47,60.001,1556676004,"179051228000119","174011545737251",0.00,6.00,0,298.17,303.28,0.0,0.0,0.000,83324.7,83324.7,18198,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556676064,431545.00
04/30/2019 22:15,2,0.000,ALERT,213.96,302.98,59.985,1556676904,"201051344000579","174011545737251",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,1296185.6,1296185.6,18536,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556676906,431546.00
04/30/2019 22:15,2,0.000,ALERT,212.83,300.87,60.017,1556676904,"201051344001025","174011545737251",0.00,3.00,0,298.47,303.58,0.0,0.0,0.000,1278619.8,1278619.8,26463,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556676908,431547.00
04/30/2019 22:15,2,0.000,ALERT,213.06,301.77,59.985,1556676904,"201051344001093","174011545737251",0.00,4.50,0,299.07,302.68,0.0,0.0,0.000,1262359.7,1262359.7,26509,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556676910,431548.00
04/30/2019 22:15,2,0.000,ALERT,213.74,302.37,60.012,1556676904,"201051344000458","174011545737251",0.00,5.00,0,299.97,305.08,0.0,0.0,0.000,1279191.8,1279191.8,18288,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556676912,431549.00
04/30/2019 22:15,2,0.000,ALERT,213.06,302.07,60.012,1556676904,"201051344000890","174011545737251",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,1277089.3,1277089.3,26421,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556676914,431550.00
04/30/2019 22:15,2,0.000,ALERT,213.74,302.37,60.017,1556676904,"201051344000988","174011545737251",0.00,3.70,0,297.87,303.88,0.0,0.0,0.000,985889.6,985889.6,18616,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556676916,431551.00
04/30/2019 22:15,2,0.000,ALERT,213.51,302.37,60.049,1556676904,"201051344000582","174011545737251",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,1255857.4,1255857.4,26395,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556676918,431552.00
04/30/2019 22:15,2,0.000,ALERT,213.74,302.98,60.012,1556676904,"201051344000868","174011545737251",0.00,3.70,0,300.87,305.08,0.0,0.0,0.000,1264441.9,1264441.9,50334,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556676920,431553.00
04/30/2019 22:15,2,0.000,ALERT,214.41,302.98,60.059,1556676904,"201051344000576","174011545737251",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,1282468.8,1282468.8,22381,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556676922,431554.00
04/30/2019 22:15,2,0.000,ALERT,213.96,302.37,60.012,1556676904,"201051344001158","174011545737251",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,1259180.2,1259180.2,18600,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556676924,431555.00
04/30/2019 22:15,2,0.000,ALERT,213.06,300.87,60.017,1556676904,"201051344000917","174011545737251",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,1272351.0,1272351.0,26316,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556676925,431556.00
04/30/2019 22:15,2,0.000,ALERT,213.29,301.17,60.022,1556676904,"201051344000417","174011545737251",0.00,3.30,0,298.47,302.07,0.0,0.0,0.000,1020504.1,1020504.1,26464,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556676927,431557.00
04/30/2019 22:15,2,0.000,ALERT,213.29,301.47,60.006,1556676904,"201051344000685","174011545737251",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,1278730.6,1278730.6,26483,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556676929,431558.00
04/30/2019 22:15,2,0.000,ALERT,213.06,300.87,60.006,1556676904,"201051344000651","174011545737251",0.00,3.00,0,298.77,302.37,0.0,0.0,0.000,1271658.1,1271658.1,26447,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556676931,431559.00
04/30/2019 22:15,2,0.000,ALERT,213.51,303.28,59.996,1556676904,"201051344000594","174011545737251",0.00,3.30,0,299.97,304.78,0.0,0.0,0.000,1283999.3,1283999.3,50329,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556676933,431560.00
04/30/2019 22:15,2,0.000,ALERT,213.96,302.68,60.038,1556676904,"201051344000469","174011545737251",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,1264059.0,1264059.0,18574,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556676935,431561.00
04/30/2019 22:15,2,0.000,ALERT,213.29,302.07,60.017,1556676904,"201051344000585","174011545737251",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,1284963.6,1284963.6,26506,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556676936,431562.00
04/30/2019 22:15,2,0.000,ALERT,214.64,302.68,60.054,1556676904,"201051344000853","174011545737251",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,1287463.2,1287463.2,18173,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556676938,431563.00
04/30/2019 22:15,2,0.000,ALERT,213.51,302.07,60.038,1556676904,"201051344001145","174011545737251",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,1286970.5,1286970.5,26424,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556676940,431564.00
04/30/2019 22:15,2,0.000,ALERT,213.29,301.77,60.017,1556676904,"201051344000438","174011545737251",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,1280015.6,1280015.6,26455,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556676942,431565.00
04/30/2019 22:15,2,0.000,ALERT,212.83,301.77,60.012,1556676904,"201051344001135","174011545737251",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,1266855.6,1266855.6,26403,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556676944,431566.00
04/30/2019 22:15,2,0.000,ALERT,213.96,303.58,60.049,1556676904,"201051344000983","174011545737251",0.00,3.70,0,300.57,304.48,0.0,0.0,0.000,1285473.9,1285473.9,18169,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556676945,431567.00
04/30/2019 22:15,2,0.000,ALERT,213.29,301.47,60.012,1556676904,"201051344001203","174011545737251",0.00,3.30,0,298.17,304.48,0.0,0.0,0.000,1274590.4,1274590.4,26462,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556676947,431568.00
04/30/2019 22:15,2,0.000,ALERT,213.06,301.77,59.964,1556676904,"201051344001230","174011545737251",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,1270757.3,1270757.3,26295,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556676949,431569.00
04/30/2019 22:15,2,0.000,ALERT,212.83,301.47,60.012,1556676904,"201051344000646","174011545737251",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,1264357.0,1264357.0,26436,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556676951,431570.00
04/30/2019 22:15,2,0.000,ALERT,214.19,302.37,60.006,1556676904,"201051344000867","174011545737251",0.00,4.00,0,299.07,304.48,0.0,0.0,0.000,1262637.6,1262637.6,50363,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556676953,431571.00
04/30/2019 22:15,2,0.000,ALERT,214.41,302.07,60.012,1556676904,"201051344000633","174011545737251",0.00,3.30,0,298.47,303.88,0.0,0.0,0.000,1260022.5,1260022.5,50461,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556676955,431572.00
04/30/2019 22:15,2,0.000,ALERT,212.61,301.47,60.012,1556676904,"201051344000955","174011545737251",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,1284466.3,1284466.3,26451,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556676956,431573.00
04/30/2019 22:15,2,0.000,ALERT,213.74,301.17,60.017,1556676904,"201051344000648","174011545737251",0.00,3.00,0,299.07,304.18,0.0,0.0,0.000,1275203.4,1275203.4,49912,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556676958,431574.00
04/30/2019 22:15,2,0.000,ALERT,214.41,301.77,60.017,1556676904,"201051344000645","174011545737251",0.00,4.00,0,299.97,304.18,0.0,0.0,0.000,1280127.9,1280127.9,49876,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556676960,431575.00
