ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/30/2019 22:15,2,0.000,ALERT,213.96,302.37,60.012,1556676904,"201051344000569","174011545737251",0.00,3.70,0,300.57,305.08,0.0,0.0,0.000,1296312.1,1296312.1,18084,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556676962,431576.00
04/30/2019 22:15,2,0.000,ALERT,214.19,301.47,60.006,1556676904,"179051228000119","174011545737251",0.00,5.50,0,298.47,303.88,0.0,0.0,0.000,83324.7,83324.7,18200,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556676964,431577.00
04/30/2019 22:30,2,0.000,ALERT,212.16,298.17,60.049,1556677804,"201051344000579","174011545737251",0.00,3.70,0,294.86,305.08,0.0,0.0,0.000,1296185.6,1296185.6,18539,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556677807,431578.00
04/30/2019 22:30,2,0.000,ALERT,211.93,296.36,60.054,1556677804,"201051344001025","174011545737251",0.00,3.00,0,293.36,303.58,0.0,0.0,0.000,1278619.8,1278619.8,26466,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556677809,431579.00
04/30/2019 22:30,2,0.000,ALERT,212.16,297.26,60.043,1556677804,"201051344001093","174011545737251",0.00,4.50,0,293.66,302.98,0.0,0.0,0.000,1262359.7,1262359.7,26512,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556677812,431580.00
04/30/2019 22:30,2,0.000,ALERT,212.16,297.87,60.049,1556677804,"201051344000458","174011545737251",0.00,5.00,0,294.26,305.08,0.0,0.0,0.000,1279191.8,1279191.8,18291,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556677814,431581.00
04/30/2019 22:30,2,0.000,ALERT,211.93,297.57,60.049,1556677804,"201051344000890","174011545737251",0.00,4.00,0,294.56,304.18,0.0,0.0,0.000,1277089.3,1277089.3,26424,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556677817,431582.00
04/30/2019 22:30,2,0.000,ALERT,212.16,297.87,60.038,1556677804,"201051344000988","174011545737251",0.00,3.70,0,291.85,304.18,0.0,0.0,0.000,985889.6,985889.6,18619,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556677819,431583.00
04/30/2019 22:30,2,0.000,ALERT,212.61,298.17,60.070,1556677804,"201051344000582","174011545737251",0.00,3.00,0,294.56,303.88,0.0,0.0,0.000,1255857.4,1255857.4,26398,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556677822,431584.00
04/30/2019 22:30,2,0.000,ALERT,212.16,298.47,60.075,1556677804,"201051344000868","174011545737251",0.00,3.70,0,294.86,305.08,0.0,0.0,0.000,1264441.9,1264441.9,50337,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556677825,431585.00
04/30/2019 22:30,2,0.000,ALERT,212.61,298.17,60.070,1556677804,"201051344000576","174011545737251",0.00,3.70,0,294.56,304.78,0.0,0.0,0.000,1282468.8,1282468.8,22383,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556677826,431586.00
04/30/2019 22:30,2,0.000,ALERT,212.38,297.87,60.054,1556677804,"201051344001158","174011545737251",0.00,3.00,0,293.66,304.18,0.0,0.0,0.000,1259180.2,1259180.2,18602,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556677828,431587.00
04/30/2019 22:30,2,0.000,ALERT,212.16,296.96,60.054,1556677804,"201051344000917","174011545737251",0.00,4.50,0,292.76,302.68,0.0,0.0,0.000,1272351.0,1272351.0,26318,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556677830,431588.00
04/30/2019 22:30,2,0.000,ALERT,212.16,296.66,60.054,1556677804,"201051344000417","174011545737251",0.00,3.70,0,293.36,302.68,0.0,0.0,0.000,1020504.1,1020504.1,26466,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556677832,431589.00
04/30/2019 22:30,2,0.000,ALERT,212.38,297.26,60.049,1556677804,"201051344000685","174011545737251",0.00,3.70,0,293.66,302.98,0.0,0.0,0.000,1278730.6,1278730.6,26485,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556677834,431590.00
04/30/2019 22:30,2,0.000,ALERT,212.16,296.36,60.049,1556677804,"201051344000651","174011545737251",0.00,3.00,0,293.36,302.68,0.0,0.0,0.000,1271658.1,1271658.1,26449,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556677835,431591.00
04/30/2019 22:30,2,0.000,ALERT,211.93,298.47,60.006,1556677804,"201051344000594","174011545737251",0.00,3.30,0,294.26,304.78,0.0,0.0,0.000,1283999.3,1283999.3,50331,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556677837,431592.00
04/30/2019 22:30,2,0.000,ALERT,212.38,297.87,60.059,1556677804,"201051344000469","174011545737251",0.00,3.00,0,293.36,304.18,0.0,0.0,0.000,1264059.0,1264059.0,18576,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556677839,431593.00
04/30/2019 22:30,2,0.000,ALERT,212.16,297.57,60.054,1556677804,"201051344000585","174011545737251",0.00,3.70,0,293.36,303.28,0.0,0.0,0.000,1284963.6,1284963.6,26508,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556677841,431594.00
04/30/2019 22:30,2,0.000,ALERT,212.83,297.87,60.049,1556677804,"201051344000853","174011545737251",0.00,3.30,0,294.26,304.78,0.0,0.0,0.000,1287463.2,1287463.2,18175,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556677843,431595.00
04/30/2019 22:30,2,0.000,ALERT,212.38,297.87,60.075,1556677804,"201051344001145","174011545737251",0.00,3.30,0,294.56,303.88,0.0,0.0,0.000,1286970.5,1286970.5,26426,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556677845,431596.00
04/30/2019 22:30,2,0.000,ALERT,212.16,297.26,60.043,1556677804,"201051344000438","174011545737251",0.00,3.30,0,294.26,303.58,0.0,0.0,0.000,1280015.6,1280015.6,26457,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556677846,431597.00
04/30/2019 22:30,2,0.000,ALERT,211.70,297.26,60.054,1556677804,"201051344001135","174011545737251",0.00,3.70,0,294.26,303.88,0.0,0.0,0.000,1266855.6,1266855.6,26405,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556677848,431598.00
04/30/2019 22:30,2,0.000,ALERT,212.16,297.87,60.054,1556677804,"201051344000983","174011545737251",0.00,3.70,0,294.56,305.38,0.0,0.0,0.000,1285473.9,1285473.9,18171,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556677850,431599.00
04/30/2019 22:30,2,0.000,ALERT,212.16,296.96,60.065,1556677804,"201051344001203","174011545737251",0.00,3.30,0,293.96,304.78,0.0,0.0,0.000,1274590.4,1274590.4,26464,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556677852,431600.00
04/30/2019 22:30,2,0.000,ALERT,212.16,297.57,60.054,1556677804,"201051344001230","174011545737251",0.00,3.70,0,293.96,303.28,0.0,0.0,0.000,1270757.3,1270757.3,26297,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556677854,431601.00
04/30/2019 22:30,2,0.000,ALERT,211.70,296.96,60.012,1556677804,"201051344000646","174011545737251",0.00,3.30,0,293.36,302.68,0.0,0.0,0.000,1264357.0,1264357.0,26438,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556677855,431602.00
04/30/2019 22:30,2,0.000,ALERT,212.38,297.26,60.054,1556677804,"201051344000867","174011545737251",0.00,4.00,0,293.36,304.18,0.0,0.0,0.000,1262637.6,1262637.6,50366,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556677858,431603.00
04/30/2019 22:30,2,0.000,ALERT,212.83,297.57,60.012,1556677804,"201051344000633","174011545737251",0.00,3.30,0,292.76,303.28,0.0,0.0,0.000,1260022.5,1260022.5,50464,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556677860,431604.00
04/30/2019 22:30,2,0.000,ALERT,211.70,297.26,60.070,1556677804,"201051344000955","174011545737251",0.00,3.70,0,293.96,302.98,0.0,0.0,0.000,1284466.3,1284466.3,26454,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556677863,431605.00
04/30/2019 22:30,2,0.000,ALERT,212.16,296.66,60.065,1556677804,"201051344000648","174011545737251",0.00,3.00,0,293.66,303.28,0.0,0.0,0.000,1275203.4,1275203.4,49915,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556677865,431606.00
04/30/2019 22:30,2,0.000,ALERT,212.38,297.26,60.043,1556677804,"201051344000645","174011545737251",0.00,4.00,0,294.26,302.98,0.0,0.0,0.000,1280127.9,1280127.9,49879,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556677868,431607.00
04/30/2019 22:30,2,0.000,ALERT,212.16,298.17,60.043,1556677804,"201051344000569","174011545737251",0.00,3.70,0,294.86,303.88,0.0,0.0,0.000,1296312.1,1296312.1,18086,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556677869,431608.00
04/30/2019 22:30,2,0.000,ALERT,212.38,296.96,60.049,1556677804,"179051228000119","174011545737251",0.00,5.50,0,293.06,302.37,0.0,0.0,0.000,83324.7,83324.7,18202,0,0,0,L,46974696,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556677871,431609.00
04/30/2019 22:45,2,0.000,ALERT,212.16,298.17,60.017,1556678704,"201051344000579","174011545737251",0.00,3.70,0,296.06,299.97,0.0,0.0,0.000,1296185.6,1296185.6,18541,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556678707,431610.00
04/30/2019 22:45,2,0.000,ALERT,212.16,296.66,59.985,1556678704,"201051344001025","174011545737251",0.00,3.00,0,294.86,299.37,0.0,0.0,0.000,1278619.8,1278619.8,26468,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556678708,431611.00
04/30/2019 22:45,2,0.000,ALERT,212.16,296.96,59.980,1556678704,"201051344001093","174011545737251",0.00,4.50,0,295.16,298.77,0.0,0.0,0.000,1262359.7,1262359.7,26514,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556678710,431612.00
04/30/2019 22:45,2,0.000,ALERT,211.93,297.87,60.022,1556678704,"201051344000458","174011545737251",0.00,5.00,0,295.46,299.97,0.0,0.0,0.000,1279191.8,1279191.8,18293,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556678712,431613.00
04/30/2019 22:45,2,0.000,ALERT,212.16,297.57,59.985,1556678704,"201051344000890","174011545737251",0.00,4.00,0,295.76,299.67,0.0,0.0,0.000,1277089.3,1277089.3,26426,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556678714,431614.00
04/30/2019 22:45,2,0.000,ALERT,212.16,297.57,60.012,1556678704,"201051344000988","174011545737251",0.00,3.70,0,293.06,299.07,0.0,0.0,0.000,985889.6,985889.6,18621,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556678716,431615.00
04/30/2019 22:45,2,0.000,ALERT,212.83,298.17,60.022,1556678704,"201051344000582","174011545737251",0.00,3.00,0,296.06,299.67,0.0,0.0,0.000,1255857.4,1255857.4,26400,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556678718,431616.00
04/30/2019 22:45,2,0.000,ALERT,212.16,298.47,60.017,1556678704,"201051344000868","174011545737251",0.00,3.70,0,296.06,299.97,0.0,0.0,0.000,1264441.9,1264441.9,50339,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556678720,431617.00
04/30/2019 22:45,2,0.000,ALERT,212.61,298.47,60.017,1556678704,"201051344000576","174011545737251",0.00,3.30,0,295.76,299.67,0.0,0.0,0.000,1282468.8,1282468.8,22385,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556678722,431618.00
04/30/2019 22:45,2,0.000,ALERT,212.38,297.57,60.017,1556678704,"201051344001158","174011545737251",0.00,3.00,0,295.16,298.77,0.0,0.0,0.000,1259180.2,1259180.2,18604,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556678723,431619.00
04/30/2019 22:45,2,0.000,ALERT,212.61,296.96,60.017,1556678704,"201051344000917","174011545737251",0.00,4.50,0,294.26,298.17,0.0,0.0,0.000,1272351.0,1272351.0,26320,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556678725,431620.00
04/30/2019 22:45,2,0.000,ALERT,212.38,296.96,60.028,1556678704,"201051344000417","174011545737251",0.00,3.30,0,294.86,298.17,0.0,0.0,0.000,1020504.1,1020504.1,26468,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556678727,431621.00
04/30/2019 22:45,2,0.000,ALERT,212.61,297.26,59.996,1556678704,"201051344000685","174011545737251",0.00,3.70,0,294.86,298.77,0.0,0.0,0.000,1278730.6,1278730.6,26487,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556678729,431622.00
04/30/2019 22:45,2,0.000,ALERT,212.38,296.96,60.054,1556678704,"201051344000651","174011545737251",0.00,3.00,0,294.86,298.17,0.0,0.0,0.000,1271658.1,1271658.1,26451,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556678731,431623.00
04/30/2019 22:45,2,0.000,ALERT,211.93,298.47,60.028,1556678704,"201051344000594","174011545737251",0.00,3.30,0,295.46,299.67,0.0,0.0,0.000,1283999.3,1283999.3,50333,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556678732,431624.00
04/30/2019 22:45,2,0.000,ALERT,212.38,297.87,60.043,1556678704,"201051344000469","174011545737251",0.00,3.00,0,294.56,299.07,0.0,0.0,0.000,1264059.0,1264059.0,18578,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556678734,431625.00
04/30/2019 22:45,2,0.000,ALERT,212.38,297.57,60.017,1556678704,"201051344000585","174011545737251",0.00,3.70,0,295.16,299.07,0.0,0.0,0.000,1284963.6,1284963.6,26510,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556678736,431626.00
04/30/2019 22:45,2,0.000,ALERT,212.83,297.57,60.049,1556678704,"201051344000853","174011545737251",0.00,3.30,0,295.46,299.37,0.0,0.0,0.000,1287463.2,1287463.2,18177,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556678738,431627.00
04/30/2019 22:45,2,0.000,ALERT,212.61,297.87,60.012,1556678704,"201051344001145","174011545737251",0.00,3.30,0,295.76,299.67,0.0,0.0,0.000,1286970.5,1286970.5,26428,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556678740,431628.00
04/30/2019 22:45,2,0.000,ALERT,212.61,297.57,60.065,1556678704,"201051344000438","174011545737251",0.00,3.30,0,295.46,299.37,0.0,0.0,0.000,1280015.6,1280015.6,26459,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556678742,431629.00
04/30/2019 22:45,2,0.000,ALERT,212.16,297.57,60.012,1556678704,"201051344001135","174011545737251",0.00,3.70,0,295.46,299.37,0.0,0.0,0.000,1266855.6,1266855.6,26407,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556678743,431630.00
04/30/2019 22:45,2,0.000,ALERT,212.16,298.17,60.017,1556678704,"201051344000983","174011545737251",0.00,3.70,0,295.76,299.67,0.0,0.0,0.000,1285473.9,1285473.9,18173,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556678745,431631.00
04/30/2019 22:45,2,0.000,ALERT,212.61,297.26,60.006,1556678704,"201051344001203","174011545737251",0.00,3.30,0,294.86,300.27,0.0,0.0,0.000,1274590.4,1274590.4,26466,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556678747,431632.00
04/30/2019 22:45,2,0.000,ALERT,212.38,297.87,60.033,1556678704,"201051344001230","174011545737251",0.00,3.70,0,295.46,299.07,0.0,0.0,0.000,1270757.3,1270757.3,26299,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556678749,431633.00
04/30/2019 22:45,2,0.000,ALERT,212.16,297.26,59.969,1556678704,"201051344000646","174011545737251",0.00,3.30,0,294.56,298.47,0.0,0.0,0.000,1264357.0,1264357.0,26440,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556678751,431634.00
04/30/2019 22:45,2,0.000,ALERT,212.61,297.87,60.006,1556678704,"201051344000867","174011545737251",0.00,4.50,0,294.86,299.37,0.0,0.0,0.000,1262637.6,1262637.6,50368,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556678753,431635.00
04/30/2019 22:45,2,0.000,ALERT,212.83,297.57,60.022,1556678704,"201051344000633","174011545737251",0.00,3.30,0,293.66,298.77,0.0,0.0,0.000,1260022.5,1260022.5,50466,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556678754,431636.00
04/30/2019 22:45,2,0.000,ALERT,211.93,297.26,60.033,1556678704,"201051344000955","174011545737251",0.00,3.70,0,295.46,298.47,0.0,0.0,0.000,1284466.3,1284466.3,26456,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556678756,431637.00
04/30/2019 22:45,2,0.000,ALERT,212.38,296.96,60.038,1556678704,"201051344000648","174011545737251",0.00,3.00,0,294.26,299.37,0.0,0.0,0.000,1275203.4,1275203.4,49917,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556678758,431638.00
04/30/2019 22:45,2,0.000,ALERT,212.61,297.87,60.022,1556678704,"201051344000645","174011545737251",0.00,4.00,0,294.86,299.07,0.0,0.0,0.000,1280127.9,1280127.9,49881,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556678760,431639.00
04/30/2019 22:45,2,0.000,ALERT,212.38,298.77,60.012,1556678704,"201051344000569","174011545737251",0.00,3.70,0,295.76,300.27,0.0,0.0,0.000,1296312.1,1296312.1,18088,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556678762,431640.00
04/30/2019 22:45,2,0.000,ALERT,212.38,297.26,60.038,1556678704,"179051228000119","174011545737251",0.00,5.50,0,293.36,298.77,0.0,0.0,0.000,83324.7,83324.7,18204,0,0,0,L,46974696,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556678763,431641.00
04/30/2019 23:00,2,0.000,ALERT,212.38,299.07,59.990,1556679604,"201051344000579","174011545737251",0.00,3.70,0,296.36,300.27,0.0,0.0,0.000,1296185.6,1296185.6,18543,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556679606,431642.00
04/30/2019 23:00,2,0.000,ALERT,212.38,296.96,59.985,1556679604,"201051344001025","174011545737251",0.00,3.00,0,294.86,299.97,0.0,0.0,0.000,1278619.8,1278619.8,26470,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556679608,431643.00
04/30/2019 23:00,2,0.000,ALERT,212.61,297.57,60.028,1556679604,"201051344001093","174011545737251",0.00,4.50,0,295.16,299.37,0.0,0.0,0.000,1262359.7,1262359.7,26516,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556679610,431644.00
04/30/2019 23:00,2,0.000,ALERT,212.38,298.47,59.985,1556679604,"201051344000458","174011545737251",0.00,5.00,0,295.76,300.27,0.0,0.0,0.000,1279191.8,1279191.8,18295,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556679612,431645.00
04/30/2019 23:00,2,0.000,ALERT,212.38,298.17,59.985,1556679604,"201051344000890","174011545737251",0.00,3.70,0,295.76,300.27,0.0,0.0,0.000,1277089.3,1277089.3,26428,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556679614,431646.00
04/30/2019 23:00,2,0.000,ALERT,212.38,298.47,59.953,1556679604,"201051344000988","174011545737251",0.00,3.70,0,293.06,299.37,0.0,0.0,0.000,985889.6,985889.6,18623,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556679616,431647.00
04/30/2019 23:00,2,0.000,ALERT,213.06,298.77,59.996,1556679604,"201051344000582","174011545737251",0.00,3.00,0,296.36,299.97,0.0,0.0,0.000,1255857.4,1255857.4,26402,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556679618,431648.00
04/30/2019 23:00,2,0.000,ALERT,212.61,299.07,59.990,1556679604,"201051344000868","174011545737251",0.00,3.70,0,296.66,300.27,0.0,0.0,0.000,1264441.9,1264441.9,50341,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556679620,431649.00
04/30/2019 23:00,2,0.000,ALERT,213.06,299.07,59.990,1556679604,"201051344000576","174011545737251",0.00,3.30,0,295.76,299.97,0.0,0.0,0.000,1282468.8,1282468.8,22387,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556679622,431650.00
04/30/2019 23:00,2,0.000,ALERT,212.61,298.47,59.996,1556679604,"201051344001158","174011545737251",0.00,3.00,0,295.46,299.37,0.0,0.0,0.000,1259180.2,1259180.2,18606,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556679624,431651.00
04/30/2019 23:00,2,0.000,ALERT,212.61,297.26,59.985,1556679604,"201051344000917","174011545737251",0.00,4.50,0,294.26,298.77,0.0,0.0,0.000,1272351.0,1272351.0,26322,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556679625,431652.00
04/30/2019 23:00,2,0.000,ALERT,212.61,296.96,59.996,1556679604,"201051344000417","174011545737251",0.00,3.30,0,294.86,298.77,0.0,0.0,0.000,1020504.1,1020504.1,26470,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556679627,431653.00
04/30/2019 23:00,2,0.000,ALERT,212.61,297.57,59.985,1556679604,"201051344000685","174011545737251",0.00,3.70,0,295.46,299.37,0.0,0.0,0.000,1278730.6,1278730.6,26489,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556679629,431654.00
04/30/2019 23:00,2,0.000,ALERT,212.61,297.26,59.996,1556679604,"201051344000651","174011545737251",0.00,3.00,0,294.86,298.77,0.0,0.0,0.000,1271658.1,1271658.1,26453,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556679631,431655.00
04/30/2019 23:00,2,0.000,ALERT,212.38,299.07,60.001,1556679604,"201051344000594","174011545737251",0.00,3.30,0,295.76,299.97,0.0,0.0,0.000,1283999.3,1283999.3,50335,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556679633,431656.00
04/30/2019 23:00,2,0.000,ALERT,212.61,298.47,60.001,1556679604,"201051344000469","174011545737251",0.00,3.00,0,295.16,299.37,0.0,0.0,0.000,1264059.0,1264059.0,18580,0,0,0,L,1122011218,1,120.42,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556679634,431657.00
04/30/2019 23:00,2,0.000,ALERT,212.61,297.87,60.006,1556679604,"201051344000585","174011545737251",0.00,3.70,0,295.16,299.37,0.0,0.0,0.000,1284963.6,1284963.6,26512,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556679636,431658.00
04/30/2019 23:00,2,0.000,ALERT,213.06,298.17,60.012,1556679604,"201051344000853","174011545737251",0.00,3.30,0,295.46,299.67,0.0,0.0,0.000,1287463.2,1287463.2,18179,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556679638,431659.00
04/30/2019 23:00,2,0.000,ALERT,212.83,297.87,60.006,1556679604,"201051344001145","174011545737251",0.00,3.30,0,296.06,299.97,0.0,0.0,0.000,1286970.5,1286970.5,26430,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556679640,431660.00
04/30/2019 23:00,2,0.000,ALERT,212.61,297.57,60.006,1556679604,"201051344000438","174011545737251",0.00,3.30,0,295.76,299.67,0.0,0.0,0.000,1280015.6,1280015.6,26461,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556679642,431661.00
04/30/2019 23:00,2,0.000,ALERT,212.16,297.87,59.985,1556679604,"201051344001135","174011545737251",0.00,3.70,0,295.76,299.97,0.0,0.0,0.000,1266855.6,1266855.6,26409,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556679644,431662.00
04/30/2019 23:00,2,0.000,ALERT,212.61,298.77,60.012,1556679604,"201051344000983","174011545737251",0.00,3.70,0,296.36,299.97,0.0,0.0,0.000,1285473.9,1285473.9,18175,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556679645,431663.00
04/30/2019 23:00,2,0.000,ALERT,212.61,297.57,59.996,1556679604,"201051344001203","174011545737251",0.00,3.30,0,295.46,300.87,0.0,0.0,0.000,1274590.4,1274590.4,26468,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556679647,431664.00
04/30/2019 23:00,2,0.000,ALERT,212.38,297.87,59.996,1556679604,"201051344001230","174011545737251",0.00,3.70,0,295.76,299.67,0.0,0.0,0.000,1270757.3,1270757.3,26301,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556679649,431665.00
04/30/2019 23:00,2,0.000,ALERT,212.16,297.57,60.012,1556679604,"201051344000646","174011545737251",0.00,3.30,0,294.86,299.07,0.0,0.0,0.000,1264357.0,1264357.0,26442,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556679651,431666.00
04/30/2019 23:00,2,0.000,ALERT,212.61,297.87,59.975,1556679604,"201051344000867","174011545737251",0.00,4.00,0,295.16,299.97,0.0,0.0,0.000,1262637.6,1262637.6,50370,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556679653,431667.00
04/30/2019 23:00,2,0.000,ALERT,213.06,297.87,60.006,1556679604,"201051344000633","174011545737251",0.00,3.30,0,293.66,299.37,0.0,0.0,0.000,1260022.5,1260022.5,50468,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556679655,431668.00
04/30/2019 23:00,2,0.000,ALERT,212.16,297.87,60.006,1556679604,"201051344000955","174011545737251",0.00,3.70,0,295.46,299.07,0.0,0.0,0.000,1284466.3,1284466.3,26458,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556679656,431669.00
04/30/2019 23:00,2,0.000,ALERT,212.61,297.57,60.012,1556679604,"201051344000648","174011545737251",0.00,3.00,0,294.86,299.67,0.0,0.0,0.000,1275203.4,1275203.4,49919,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556679658,431670.00
04/30/2019 23:00,2,0.000,ALERT,212.83,298.17,60.033,1556679604,"201051344000645","174011545737251",0.00,4.00,0,295.76,299.67,0.0,0.0,0.000,1280127.9,1280127.9,49883,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556679660,431671.00
04/30/2019 23:00,2,0.000,ALERT,212.38,299.07,60.012,1556679604,"201051344000569","174011545737251",0.00,3.70,0,296.36,300.57,0.0,0.0,0.000,1296312.1,1296312.1,18090,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556679662,431672.00
04/30/2019 23:00,2,0.000,ALERT,212.83,297.87,60.006,1556679604,"179051228000119","174011545737251",0.00,5.50,0,293.96,299.07,0.0,0.0,0.000,83324.7,83324.7,18206,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556679664,431673.00
04/30/2019 23:15,2,0.000,ALERT,212.61,299.37,59.996,1556680504,"201051344000579","174011545737251",0.00,3.70,0,285.54,301.17,0.0,0.0,0.000,1296185.6,1296185.6,18545,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556680506,431674.00
04/30/2019 23:15,2,0.000,ALERT,212.16,296.96,60.001,1556680504,"201051344001025","174011545737251",0.00,3.00,0,283.74,299.97,0.0,0.0,0.000,1278619.8,1278619.8,26472,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556680508,431675.00
04/30/2019 23:15,2,0.000,ALERT,212.38,297.87,60.028,1556680504,"201051344001093","174011545737251",0.00,4.00,0,284.04,299.07,0.0,0.0,0.000,1262359.7,1262359.7,26518,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556680510,431676.00
04/30/2019 23:15,2,0.000,ALERT,212.61,298.77,60.006,1556680504,"201051344000458","174011545737251",0.00,5.00,0,284.64,300.87,0.0,0.0,0.000,1279191.8,1279191.8,18297,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556680512,431677.00
04/30/2019 23:15,2,0.000,ALERT,212.16,298.17,59.990,1556680504,"201051344000890","174011545737251",0.00,3.70,0,284.94,300.57,0.0,0.0,0.000,1277089.3,1277089.3,26430,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556680513,431678.00
04/30/2019 23:15,2,0.000,ALERT,212.38,298.47,60.006,1556680504,"201051344000988","174011545737251",0.00,3.70,0,283.14,299.97,0.0,0.0,0.000,985889.6,985889.6,18625,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556680515,431679.00
04/30/2019 23:15,2,0.000,ALERT,212.83,298.77,60.043,1556680504,"201051344000582","174011545737251",0.00,3.00,0,284.64,300.27,0.0,0.0,0.000,1255857.4,1255857.4,26404,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556680517,431680.00
04/30/2019 23:15,2,0.000,ALERT,212.61,299.07,59.985,1556680504,"201051344000868","174011545737251",0.00,3.30,0,285.54,301.17,0.0,0.0,0.000,1264441.9,1264441.9,50343,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556680519,431681.00
04/30/2019 23:15,2,0.000,ALERT,213.06,298.77,60.049,1556680504,"201051344000576","174011545737251",0.00,3.30,0,285.24,300.27,0.0,0.0,0.000,1282468.8,1282468.8,22389,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556680521,431682.00
04/30/2019 23:15,2,0.000,ALERT,212.61,298.47,60.006,1556680504,"201051344001158","174011545737251",0.00,3.00,0,284.64,299.97,0.0,0.0,0.000,1259180.2,1259180.2,18608,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556680523,431683.00
04/30/2019 23:15,2,0.000,ALERT,212.61,297.26,59.969,1556680504,"201051344000917","174011545737251",0.00,4.50,0,282.84,298.77,0.0,0.0,0.000,1272351.0,1272351.0,26324,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556680525,431684.00
04/30/2019 23:15,2,0.000,ALERT,212.61,297.26,60.012,1556680504,"201051344000417","174011545737251",0.00,3.30,0,283.44,298.77,0.0,0.0,0.000,1020504.1,1020504.1,26472,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556680527,431685.00
04/30/2019 23:15,2,0.000,ALERT,212.83,297.87,60.017,1556680504,"201051344000685","174011545737251",0.00,3.70,0,284.04,299.37,0.0,0.0,0.000,1278730.6,1278730.6,26491,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556680529,431686.00
04/30/2019 23:15,2,0.000,ALERT,212.61,296.96,60.022,1556680504,"201051344000651","174011545737251",0.00,2.50,0,283.44,298.77,0.0,0.0,0.000,1271658.1,1271658.1,26455,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556680531,431687.00
04/30/2019 23:15,2,0.000,ALERT,212.38,299.07,60.049,1556680504,"201051344000594","174011545737251",0.00,3.30,0,284.94,300.57,0.0,0.0,0.000,1283999.3,1283999.3,50337,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556680533,431688.00
04/30/2019 23:15,2,0.000,ALERT,212.61,298.47,60.028,1556680504,"201051344000469","174011545737251",0.00,3.00,0,284.34,299.97,0.0,0.0,0.000,1264059.0,1264059.0,18582,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556680535,431689.00
04/30/2019 23:15,2,0.000,ALERT,212.61,298.17,60.022,1556680504,"201051344000585","174011545737251",0.00,3.70,0,283.44,299.37,0.0,0.0,0.000,1284963.6,1284963.6,26514,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556680536,431690.00
04/30/2019 23:15,2,0.000,ALERT,213.06,298.47,60.038,1556680504,"201051344000853","174011545737251",0.00,3.30,0,284.64,300.27,0.0,0.0,0.000,1287463.2,1287463.2,18181,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556680538,431691.00
04/30/2019 23:15,2,0.000,ALERT,212.83,298.17,59.975,1556680504,"201051344001145","174011545737251",0.00,3.30,0,284.64,299.97,0.0,0.0,0.000,1286970.5,1286970.5,26432,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556680540,431692.00
04/30/2019 23:15,2,0.000,ALERT,212.61,298.17,60.043,1556680504,"201051344000438","174011545737251",0.00,3.00,0,284.34,299.67,0.0,0.0,0.000,1280015.6,1280015.6,26463,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556680542,431693.00
04/30/2019 23:15,2,0.000,ALERT,212.38,298.17,60.038,1556680504,"201051344001135","174011545737251",0.00,3.30,0,284.34,299.97,0.0,0.0,0.000,1266855.6,1266855.6,26411,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556680544,431694.00
04/30/2019 23:15,2,0.000,ALERT,212.61,298.77,60.033,1556680504,"201051344000983","174011545737251",0.00,3.70,0,284.94,300.57,0.0,0.0,0.000,1285473.9,1285473.9,18177,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556680546,431695.00
04/30/2019 23:15,2,0.000,ALERT,212.61,297.57,60.022,1556680504,"201051344001203","174011545737251",0.00,3.30,0,284.04,300.87,0.0,0.0,0.000,1274590.4,1274590.4,26470,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556680547,431696.00
04/30/2019 23:15,2,0.000,ALERT,212.38,298.17,60.038,1556680504,"201051344001230","174011545737251",0.00,3.30,0,284.34,299.67,0.0,0.0,0.000,1270757.3,1270757.3,26303,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556680549,431697.00
04/30/2019 23:15,2,0.000,ALERT,212.16,297.57,60.033,1556680504,"201051344000646","174011545737251",0.00,3.30,0,283.44,299.07,0.0,0.0,0.000,1264357.0,1264357.0,26444,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556680551,431698.00
04/30/2019 23:15,2,0.000,ALERT,212.83,298.17,60.033,1556680504,"201051344000867","174011545737251",0.00,4.00,0,284.34,300.57,0.0,0.0,0.000,1262637.6,1262637.6,50372,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556680553,431699.00
04/30/2019 23:15,2,0.000,ALERT,213.29,298.17,60.038,1556680504,"201051344000633","174011545737251",0.00,3.30,0,283.74,299.67,0.0,0.0,0.000,1260022.5,1260022.5,50470,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556680555,431700.00
04/30/2019 23:15,2,0.000,ALERT,212.16,297.87,60.028,1556680504,"201051344000955","174011545737251",0.00,3.70,0,284.04,299.37,0.0,0.0,0.000,1284466.3,1284466.3,26460,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556680556,431701.00
04/30/2019 23:15,2,0.000,ALERT,212.83,297.87,60.033,1556680504,"201051344000648","174011545737251",0.00,3.00,0,284.04,300.27,0.0,0.0,0.000,1275203.4,1275203.4,49921,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556680558,431702.00
04/30/2019 23:15,2,0.000,ALERT,213.06,298.47,59.990,1556680504,"201051344000645","174011545737251",0.00,4.00,0,284.64,300.27,0.0,0.0,0.000,1280127.9,1280127.9,49885,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556680560,431703.00
04/30/2019 23:15,2,0.000,ALERT,212.61,299.07,60.038,1556680504,"201051344000569","174011545737251",0.00,3.70,0,285.54,301.17,0.0,0.0,0.000,1296312.1,1296312.1,18092,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556680562,431704.00
04/30/2019 23:15,2,0.000,ALERT,213.06,297.87,60.028,1556680504,"179051228000119","174011545737251",0.00,5.50,0,284.04,299.67,0.0,0.0,0.000,83324.7,83324.7,18208,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556680564,431705.00
04/30/2019 23:30,2,0.000,ALERT,212.61,299.67,60.022,1556681404,"201051344000579","174011545737251",0.00,3.70,0,297.26,300.87,0.0,0.0,0.000,1296185.6,1296185.6,18547,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556681406,431706.00
04/30/2019 23:30,2,0.000,ALERT,212.38,297.26,60.001,1556681404,"201051344001025","174011545737251",0.00,3.00,0,295.16,299.97,0.0,0.0,0.000,1278619.8,1278619.8,26474,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556681408,431707.00
04/30/2019 23:30,2,0.000,ALERT,212.61,298.17,60.017,1556681404,"201051344001093","174011545737251",0.00,4.00,0,296.06,299.37,0.0,0.0,0.000,1262359.7,1262359.7,26520,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556681410,431708.00
04/30/2019 23:30,2,0.000,ALERT,212.38,298.77,60.022,1556681404,"201051344000458","174011545737251",0.00,4.50,0,296.66,300.87,0.0,0.0,0.000,1279191.8,1279191.8,18299,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556681412,431709.00
04/30/2019 23:30,2,0.000,ALERT,212.38,298.47,60.033,1556681404,"201051344000890","174011545737251",0.00,3.70,0,296.36,300.57,0.0,0.0,0.000,1277089.3,1277089.3,26432,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556681413,431710.00
04/30/2019 23:30,2,0.000,ALERT,212.38,298.47,60.001,1556681404,"201051344000988","174011545737251",0.00,3.70,0,293.96,299.97,0.0,0.0,0.000,985889.6,985889.6,18627,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556681415,431711.00
04/30/2019 23:30,2,0.000,ALERT,213.06,298.77,60.033,1556681404,"201051344000582","174011545737251",0.00,3.00,0,296.66,300.27,0.0,0.0,0.000,1255857.4,1255857.4,26406,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556681417,431712.00
04/30/2019 23:30,2,0.000,ALERT,212.61,299.37,60.033,1556681404,"201051344000868","174011545737251",0.00,3.30,0,296.96,300.87,0.0,0.0,0.000,1264441.9,1264441.9,50345,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556681419,431713.00
04/30/2019 23:30,2,0.000,ALERT,213.06,299.37,60.038,1556681404,"201051344000576","174011545737251",0.00,3.30,0,296.36,300.57,0.0,0.0,0.000,1282468.8,1282468.8,22391,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556681421,431714.00
04/30/2019 23:30,2,0.000,ALERT,212.61,298.77,60.038,1556681404,"201051344001158","174011545737251",0.00,3.00,0,295.76,299.97,0.0,0.0,0.000,1259180.2,1259180.2,18610,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556681423,431715.00
04/30/2019 23:30,2,0.000,ALERT,212.61,297.57,60.054,1556681404,"201051344000917","174011545737251",0.00,4.50,0,294.56,299.07,0.0,0.0,0.000,1272351.0,1272351.0,26326,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556681425,431716.00
04/30/2019 23:30,2,0.000,ALERT,212.61,297.57,60.043,1556681404,"201051344000417","174011545737251",0.00,3.70,0,295.46,299.07,0.0,0.0,0.000,1020504.1,1020504.1,26474,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556681427,431717.00
04/30/2019 23:30,2,0.000,ALERT,212.83,298.17,60.022,1556681404,"201051344000685","174011545737251",0.00,3.70,0,295.76,299.37,0.0,0.0,0.000,1278730.6,1278730.6,26493,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556681428,431718.00
04/30/2019 23:30,2,0.000,ALERT,212.61,297.26,60.059,1556681404,"201051344000651","174011545737251",0.00,2.50,0,295.46,299.07,0.0,0.0,0.000,1271658.1,1271658.1,26457,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556681430,431719.00
04/30/2019 23:30,2,0.000,ALERT,212.16,299.07,60.043,1556681404,"201051344000594","174011545737251",0.00,3.30,0,296.06,300.57,0.0,0.0,0.000,1283999.3,1283999.3,50339,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556681432,431720.00
