ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/30/2019 23:30,2,0.000,ALERT,212.61,298.77,60.033,1556681404,"201051344000469","174011545737251",0.00,3.00,0,295.46,299.97,0.0,0.0,0.000,1264059.0,1264059.0,18584,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556681434,431721.00
04/30/2019 23:30,2,0.000,ALERT,212.83,298.47,60.049,1556681404,"201051344000585","174011545737251",0.00,3.70,0,295.76,299.67,0.0,0.0,0.000,1284963.6,1284963.6,26516,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556681436,431722.00
04/30/2019 23:30,2,0.000,ALERT,213.06,298.77,60.033,1556681404,"201051344000853","174011545737251",0.00,3.30,0,296.36,300.27,0.0,0.0,0.000,1287463.2,1287463.2,18183,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556681438,431723.00
04/30/2019 23:30,2,0.000,ALERT,212.83,298.47,60.028,1556681404,"201051344001145","174011545737251",0.00,3.30,0,296.36,300.27,0.0,0.0,0.000,1286970.5,1286970.5,26434,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556681439,431724.00
04/30/2019 23:30,2,0.000,ALERT,212.61,298.17,60.001,1556681404,"201051344000438","174011545737251",0.00,3.00,0,296.36,299.97,0.0,0.0,0.000,1280015.6,1280015.6,26465,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556681441,431725.00
04/30/2019 23:30,2,0.000,ALERT,212.38,298.47,60.033,1556681404,"201051344001135","174011545737251",0.00,3.30,0,296.36,300.27,0.0,0.0,0.000,1266855.6,1266855.6,26413,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556681443,431726.00
04/30/2019 23:30,2,0.000,ALERT,212.61,298.77,60.033,1556681404,"201051344000983","174011545737251",0.00,3.70,0,296.66,300.57,0.0,0.0,0.000,1285473.9,1285473.9,18179,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556681445,431727.00
04/30/2019 23:30,2,0.000,ALERT,212.61,297.87,60.075,1556681404,"201051344001203","174011545737251",0.00,3.30,0,295.76,301.17,0.0,0.0,0.000,1274590.4,1274590.4,26472,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556681447,431728.00
04/30/2019 23:30,2,0.000,ALERT,212.61,298.77,60.028,1556681404,"201051344001230","174011545737251",0.00,3.30,0,296.06,299.67,0.0,0.0,0.000,1270757.3,1270757.3,26305,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556681449,431729.00
04/30/2019 23:30,2,0.000,ALERT,212.16,298.17,60.012,1556681404,"201051344000646","174011545737251",0.00,3.30,0,295.16,299.37,0.0,0.0,0.000,1264357.0,1264357.0,26446,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556681450,431730.00
04/30/2019 23:30,2,0.000,ALERT,212.83,298.47,60.038,1556681404,"201051344000867","174011545737251",0.00,4.00,0,295.76,300.57,0.0,0.0,0.000,1262637.6,1262637.6,50374,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556681452,431731.00
04/30/2019 23:30,2,0.000,ALERT,213.29,298.17,60.028,1556681404,"201051344000633","174011545737251",0.00,3.00,0,294.56,299.67,0.0,0.0,0.000,1260022.5,1260022.5,50472,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556681454,431732.00
04/30/2019 23:30,2,0.000,ALERT,212.38,298.47,60.038,1556681404,"201051344000955","174011545737251",0.00,3.70,0,295.76,299.37,0.0,0.0,0.000,1284466.3,1284466.3,26462,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556681456,431733.00
04/30/2019 23:30,2,0.000,ALERT,212.61,298.17,60.038,1556681404,"201051344000648","174011545737251",0.00,3.00,0,295.76,300.27,0.0,0.0,0.000,1275203.4,1275203.4,49923,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556681458,431734.00
04/30/2019 23:30,2,0.000,ALERT,213.06,298.47,59.990,1556681404,"201051344000645","174011545737251",0.00,4.00,0,296.36,300.27,0.0,0.0,0.000,1280127.9,1280127.9,49887,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556681459,431735.00
04/30/2019 23:30,2,0.000,ALERT,212.61,299.07,59.990,1556681404,"201051344000569","174011545737251",0.00,3.70,0,296.96,301.17,0.0,0.0,0.000,1296312.1,1296312.1,18094,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556681461,431736.00
04/30/2019 23:30,2,0.000,ALERT,213.06,298.17,60.070,1556681404,"179051228000119","174011545737251",0.00,5.50,0,294.86,299.67,0.0,0.0,0.000,83324.7,83324.7,18210,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556681463,431737.00
04/30/2019 23:45,2,0.000,ALERT,212.38,298.17,60.012,1556682304,"201051344000579","174011545737251",0.00,3.70,0,297.26,301.17,0.0,0.0,0.000,1296185.6,1296185.6,18549,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556682306,431738.00
04/30/2019 23:45,2,0.000,ALERT,212.38,297.26,59.990,1556682304,"201051344001025","174011545737251",0.00,3.00,0,295.76,300.57,0.0,0.0,0.000,1278619.8,1278619.8,26476,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556682308,431739.00
04/30/2019 23:45,2,0.000,ALERT,212.61,297.87,60.001,1556682304,"201051344001093","174011545737251",0.00,4.00,0,296.06,299.67,0.0,0.0,0.000,1262359.7,1262359.7,26522,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556682310,431740.00
04/30/2019 23:45,2,0.000,ALERT,212.38,297.87,59.996,1556682304,"201051344000458","174011545737251",0.00,4.50,0,296.66,301.17,0.0,0.0,0.000,1279191.8,1279191.8,18301,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556682312,431741.00
04/30/2019 23:45,2,0.000,ALERT,212.61,298.47,60.043,1556682304,"201051344000890","174011545737251",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,1277089.3,1277089.3,26434,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556682314,431742.00
04/30/2019 23:45,2,0.000,ALERT,212.38,297.57,59.980,1556682304,"201051344000988","174011545737251",0.00,3.70,0,294.26,299.97,0.0,0.0,0.000,985889.6,985889.6,18629,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556682316,431743.00
04/30/2019 23:45,2,0.000,ALERT,213.06,298.77,60.001,1556682304,"201051344000582","174011545737251",0.00,3.00,0,296.96,300.57,0.0,0.0,0.000,1255857.4,1255857.4,26408,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556682318,431744.00
04/30/2019 23:45,2,0.000,ALERT,212.38,298.47,60.006,1556682304,"201051344000868","174011545737251",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,1264441.9,1264441.9,50347,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556682320,431745.00
04/30/2019 23:45,2,0.000,ALERT,213.06,298.47,60.001,1556682304,"201051344000576","174011545737251",0.00,3.30,0,296.66,300.57,0.0,0.0,0.000,1282468.8,1282468.8,22393,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556682322,431746.00
04/30/2019 23:45,2,0.000,ALERT,212.61,297.87,59.969,1556682304,"201051344001158","174011545737251",0.00,3.00,0,296.06,299.97,0.0,0.0,0.000,1259180.2,1259180.2,18612,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556682323,431747.00
04/30/2019 23:45,2,0.000,ALERT,212.83,297.87,60.006,1556682304,"201051344000917","174011545737251",0.00,4.50,0,295.16,299.37,0.0,0.0,0.000,1272351.0,1272351.0,26328,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556682325,431748.00
04/30/2019 23:45,2,0.000,ALERT,213.06,297.87,60.017,1556682304,"201051344000417","174011545737251",0.00,3.30,0,295.76,299.37,0.0,0.0,0.000,1020504.1,1020504.1,26476,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556682327,431749.00
04/30/2019 23:45,2,0.000,ALERT,212.83,298.17,59.996,1556682304,"201051344000685","174011545737251",0.00,3.30,0,296.06,299.67,0.0,0.0,0.000,1278730.6,1278730.6,26495,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556682329,431750.00
04/30/2019 23:45,2,0.000,ALERT,212.83,297.57,60.012,1556682304,"201051344000651","174011545737251",0.00,2.50,0,295.76,299.37,0.0,0.0,0.000,1271658.1,1271658.1,26459,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556682331,431751.00
04/30/2019 23:45,2,0.000,ALERT,212.38,298.47,60.017,1556682304,"201051344000594","174011545737251",0.00,3.30,0,296.36,300.57,0.0,0.0,0.000,1283999.3,1283999.3,50341,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556682332,431752.00
04/30/2019 23:45,2,0.000,ALERT,212.61,298.17,60.017,1556682304,"201051344000469","174011545737251",0.00,3.00,0,295.76,299.97,0.0,0.0,0.000,1264059.0,1264059.0,18586,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556682334,431753.00
04/30/2019 23:45,2,0.000,ALERT,212.83,298.47,60.017,1556682304,"201051344000585","174011545737251",0.00,3.70,0,295.76,299.97,0.0,0.0,0.000,1284963.6,1284963.6,26518,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556682336,431754.00
04/30/2019 23:45,2,0.000,ALERT,213.06,297.87,60.012,1556682304,"201051344000853","174011545737251",0.00,3.30,0,296.36,300.57,0.0,0.0,0.000,1287463.2,1287463.2,18185,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556682338,431755.00
04/30/2019 23:45,2,0.000,ALERT,212.83,298.47,60.022,1556682304,"201051344001145","174011545737251",0.00,3.30,0,296.66,300.57,0.0,0.0,0.000,1286970.5,1286970.5,26436,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556682340,431756.00
04/30/2019 23:45,2,0.000,ALERT,212.83,298.47,60.006,1556682304,"201051344000438","174011545737251",0.00,3.00,0,296.66,300.27,0.0,0.0,0.000,1280015.6,1280015.6,26467,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556682342,431757.00
04/30/2019 23:45,2,0.000,ALERT,212.38,298.17,60.028,1556682304,"201051344001135","174011545737251",0.00,3.30,0,296.66,300.57,0.0,0.0,0.000,1266855.6,1266855.6,26415,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556682343,431758.00
04/30/2019 23:45,2,0.000,ALERT,212.38,297.87,60.028,1556682304,"201051344000983","174011545737251",0.00,3.70,0,296.96,300.57,0.0,0.0,0.000,1285473.9,1285473.9,18181,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556682345,431759.00
04/30/2019 23:45,2,0.000,ALERT,212.61,297.87,60.022,1556682304,"201051344001203","174011545737251",0.00,3.30,0,296.06,301.47,0.0,0.0,0.000,1274590.4,1274590.4,26474,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556682347,431760.00
04/30/2019 23:45,2,0.000,ALERT,212.61,298.47,60.012,1556682304,"201051344001230","174011545737251",0.00,3.30,0,296.36,299.97,0.0,0.0,0.000,1270757.3,1270757.3,26307,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556682349,431761.00
04/30/2019 23:45,2,0.000,ALERT,212.16,298.17,60.017,1556682304,"201051344000646","174011545737251",0.00,3.30,0,295.16,299.67,0.0,0.0,0.000,1264357.0,1264357.0,26448,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556682351,431762.00
04/30/2019 23:45,2,0.000,ALERT,212.61,297.57,60.012,1556682304,"201051344000867","174011545737251",0.00,4.00,0,295.76,300.57,0.0,0.0,0.000,1262637.6,1262637.6,50376,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556682353,431763.00
04/30/2019 23:45,2,0.000,ALERT,213.06,297.57,60.012,1556682304,"201051344000633","174011545737251",0.00,3.30,0,294.86,299.67,0.0,0.0,0.000,1260022.5,1260022.5,50474,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556682354,431764.00
04/30/2019 23:45,2,0.000,ALERT,212.16,298.17,60.012,1556682304,"201051344000955","174011545737251",0.00,3.70,0,296.06,299.67,0.0,0.0,0.000,1284466.3,1284466.3,26464,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556682356,431765.00
04/30/2019 23:45,2,0.000,ALERT,212.61,297.57,60.017,1556682304,"201051344000648","174011545737251",0.00,3.00,0,295.76,300.27,0.0,0.0,0.000,1275203.4,1275203.4,49925,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556682358,431766.00
04/30/2019 23:45,2,0.000,ALERT,212.83,297.87,60.054,1556682304,"201051344000645","174011545737251",0.00,3.70,0,296.36,300.27,0.0,0.0,0.000,1280127.9,1280127.9,49889,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1556682360,431767.00
04/30/2019 23:45,2,0.000,ALERT,212.61,298.47,60.028,1556682304,"201051344000569","174011545737251",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,1296312.1,1296312.1,18096,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1556682362,431768.00
04/30/2019 23:45,2,0.000,ALERT,212.83,297.87,60.017,1556682304,"179051228000119","174011545737251",0.00,5.50,0,294.86,299.67,0.0,0.0,0.000,83324.7,83324.7,18212,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1556682364,431769.00
